DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 10/01/2019 03:15:00,33.55,33.3,1,0.0
 10/01/2019 03:30:00,33.58,33.3,1,0.0
 10/01/2019 03:45:00,33.61,33.3,1,0.0
 10/01/2019 04:00:00,33.68,33.3,1,0.0
 10/01/2019 04:15:00,32.95,33.3,1,0.0
 10/01/2019 04:30:00,32.95,33.3,1,0.0
 10/01/2019 04:45:00,33.15,33.3,1,0.0
 10/01/2019 05:00:00,33.29,33.3,1,0.0
 10/01/2019 05:15:00,33.2,33.3,1,0.0
 10/01/2019 05:30:00,33.15,33.3,1,0.0
 10/01/2019 05:45:00,33.13,33.3,1,0.0
 10/01/2019 06:00:00,33.06,33.3,1,0.0
 10/01/2019 06:15:00,33.16,33.3,1,0.0
 10/01/2019 06:30:00,33.2,33.3,1,0.0
 10/01/2019 06:45:00,33.53,33.3,1,0.0
 10/01/2019 07:00:00,33.65,33.3,1,0.0
 10/01/2019 07:15:00,33.65,33.3,1,0.0
 10/01/2019 07:30:00,33.61,33.3,1,0.0
 10/01/2019 07:45:00,33.51,33.3,1,0.0
 10/01/2019 08:00:00,33.43,33.3,1,0.0
 10/01/2019 08:15:00,33.49,33.3,1,0.0
 10/01/2019 08:30:00,33.54,33.3,1,0.0
 10/01/2019 08:45:00,33.52,33.3,1,0.0
 10/01/2019 09:00:00,33.54,33.3,1,0.0
 10/01/2019 09:15:00,33.55,33.3,1,0.0
 10/01/2019 09:30:00,33.53,33.3,1,0.0
 10/01/2019 09:45:00,33.58,33.3,1,0.0
 10/01/2019 10:00:00,33.63,33.3,1,0.0
 10/01/2019 10:15:00,33.67,33.3,1,0.0
 10/01/2019 10:30:00,33.69,33.3,1,0.0
 10/01/2019 10:45:00,33.77,33.3,1,0.0
 10/01/2019 11:00:00,33.78,33.3,1,0.0
 10/01/2019 11:15:00,33.67,33.3,1,0.0
 10/01/2019 11:30:00,33.53,33.3,1,0.0
 10/01/2019 11:45:00,33.57,33.3,1,0.0
 10/01/2019 12:00:00,33.62,33.3,1,0.0
 10/01/2019 12:15:00,33.55,33.3,1,0.0
 10/01/2019 12:30:00,33.54,33.3,1,0.0
 10/01/2019 12:45:00,33.54,33.3,1,0.0
 10/01/2019 13:00:00,33.54,33.3,1,0.0
 10/01/2019 13:15:00,33.54,33.3,1,0.0
 10/01/2019 13:30:00,33.54,33.3,1,0.0
 10/01/2019 13:45:00,33.54,33.3,1,0.0
 10/01/2019 14:00:00,33.52,33.3,1,0.0
 10/01/2019 14:15:00,33.32,33.3,1,0.0
 10/01/2019 14:30:00,33.3,33.3,1,0.0
 10/01/2019 14:45:00,33.3,33.3,1,0.0
 10/01/2019 15:00:00,33.25,33.3,1,0.0
 10/01/2019 15:15:00,33.3,33.3,1,0.0
 10/01/2019 15:30:00,33.33,33.3,1,0.0
 10/01/2019 15:45:00,33.25,33.3,1,0.0
 10/01/2019 16:00:00,33.15,33.3,1,0.0
 10/01/2019 16:15:00,33.13,33.3,1,0.0
 10/01/2019 16:30:00,33.08,33.3,1,0.0
 10/01/2019 16:45:00,33.15,33.3,1,0.0
 10/01/2019 17:00:00,33.05,33.3,1,0.0
 10/01/2019 17:15:00,33.0,33.3,1,0.0
 10/01/2019 17:30:00,32.93,33.3,1,0.0
 10/01/2019 17:45:00,32.93,33.3,1,0.0
 10/01/2019 18:00:00,32.96,33.3,1,0.0
 10/01/2019 18:15:00,32.93,33.3,1,0.0
 10/01/2019 18:30:00,32.96,33.3,1,0.0
 10/01/2019 18:45:00,32.98,33.3,1,0.0
 10/01/2019 19:00:00,33.06,33.3,1,0.0
 10/01/2019 19:15:00,33.01,33.3,1,0.0
 10/01/2019 19:30:00,33.08,33.3,1,0.0
 10/01/2019 19:45:00,33.15,33.3,1,0.0
 10/01/2019 20:00:00,33.26,33.3,1,0.0
 10/01/2019 20:15:00,33.33,33.3,1,0.0
 10/01/2019 20:30:00,33.38,33.3,1,0.0
 10/01/2019 20:45:00,33.39,33.3,1,0.0
 10/01/2019 21:00:00,33.35,33.3,1,0.0
 10/01/2019 21:15:00,33.33,33.3,1,0.0
 10/01/2019 21:30:00,33.45,33.3,1,0.0
 10/01/2019 21:45:00,33.58,33.3,1,0.0
 10/01/2019 22:00:00,33.65,33.3,1,0.0
 10/01/2019 22:15:00,33.5,33.3,1,0.0
 10/01/2019 22:30:00,33.54,33.3,1,0.0
 10/01/2019 22:45:00,33.51,33.3,1,0.0
 10/01/2019 23:00:00,33.64,33.3,1,0.0
 10/01/2019 23:15:00,33.71,33.3,1,0.0
 10/01/2019 23:30:00,33.13,33.3,1,0.0
 10/01/2019 23:45:00,33.02,33.3,1,0.0
 11/01/2019 00:00:00,33.04,33.3,1,0.0
 11/01/2019 00:15:00,32.97,33.3,1,0.0
 11/01/2019 00:30:00,32.94,33.3,1,0.0
 11/01/2019 00:45:00,32.92,33.3,1,0.0
 11/01/2019 01:00:00,32.94,33.3,1,0.0
 11/01/2019 01:15:00,33.0,33.3,1,0.0
 11/01/2019 01:30:00,33.05,33.3,1,0.0
 11/01/2019 01:45:00,33.09,33.3,1,0.0
 11/01/2019 02:00:00,33.13,33.3,1,0.0
 11/01/2019 02:15:00,33.11,33.3,1,0.0
 11/01/2019 02:30:00,33.17,33.3,1,0.0
 11/01/2019 02:45:00,33.21,33.3,1,0.0
 11/01/2019 03:00:00,33.26,33.3,1,0.0
 11/01/2019 03:15:00,33.25,33.3,1,0.0
 11/01/2019 03:30:00,33.31,33.3,1,0.0
 11/01/2019 03:45:00,33.34,33.3,1,0.0
 11/01/2019 04:00:00,33.4,33.3,1,0.0
 11/01/2019 04:15:00,33.46,33.3,1,0.0
 11/01/2019 04:30:00,33.46,33.3,1,0.0
 11/01/2019 04:45:00,33.41,33.3,1,0.0
 11/01/2019 05:00:00,33.39,33.3,1,0.0
 11/01/2019 05:15:00,33.32,33.3,1,0.0
 11/01/2019 05:30:00,33.24,33.3,1,0.0
 11/01/2019 05:45:00,33.21,33.3,1,0.0
 11/01/2019 06:00:00,33.12,33.3,1,0.0
 11/01/2019 06:15:00,32.92,33.3,1,0.0
 11/01/2019 06:30:00,32.87,33.3,1,0.0
 11/01/2019 06:45:00,33.32,33.3,1,0.0
 11/01/2019 07:00:00,33.48,33.3,1,0.0
 11/01/2019 07:15:00,33.27,33.3,1,0.0
 11/01/2019 07:30:00,33.12,33.3,1,0.0
 11/01/2019 07:45:00,33.09,33.3,1,0.0
 11/01/2019 08:00:00,32.98,33.3,1,0.0
 11/01/2019 08:15:00,33.01,33.3,1,0.0
 11/01/2019 08:30:00,32.95,33.3,1,0.0
 11/01/2019 08:45:00,32.99,33.3,1,0.0
 11/01/2019 09:00:00,33.01,33.3,1,0.0
 11/01/2019 09:15:00,33.06,33.3,1,0.0
 11/01/2019 09:30:00,33.06,33.3,1,0.0
 11/01/2019 09:45:00,33.08,33.3,1,0.0
 11/01/2019 10:00:00,33.12,33.3,1,0.0
 11/01/2019 10:15:00,33.17,33.3,1,0.0
 11/01/2019 10:30:00,33.21,33.3,1,0.0
 11/01/2019 10:45:00,33.21,33.3,1,0.0
 11/01/2019 11:00:00,33.21,33.3,1,0.0
 11/01/2019 11:15:00,33.2,33.3,1,0.0
 11/01/2019 11:30:00,33.24,33.3,1,0.0
 11/01/2019 11:45:00,33.26,33.3,1,0.0
 11/01/2019 12:00:00,33.31,33.3,1,0.0
 11/01/2019 12:15:00,33.33,33.3,1,0.0
 11/01/2019 12:30:00,33.33,33.3,1,0.0
 11/01/2019 12:45:00,33.34,33.3,1,0.0
 11/01/2019 13:00:00,33.38,33.3,1,0.0
 11/01/2019 13:15:00,33.41,33.3,1,0.0
 11/01/2019 13:30:00,33.49,33.3,1,0.0
 11/01/2019 13:45:00,33.47,33.3,1,0.0
 11/01/2019 14:00:00,33.44,33.3,1,0.0
 11/01/2019 14:15:00,33.36,33.3,1,0.0
 11/01/2019 14:30:00,33.34,33.3,1,0.0
 11/01/2019 14:45:00,33.4,33.3,1,0.0
 11/01/2019 15:00:00,33.38,33.3,1,0.0
 11/01/2019 15:15:00,33.35,33.3,1,0.0
 11/01/2019 15:30:00,33.29,33.3,1,0.0
 11/01/2019 15:45:00,33.25,33.3,1,0.0
 11/01/2019 16:00:00,33.12,33.3,1,0.0
 11/01/2019 16:15:00,33.1,33.3,1,0.0
 11/01/2019 16:30:00,33.0,33.3,1,0.0
 11/01/2019 16:45:00,33.11,33.3,1,0.0
 11/01/2019 17:00:00,33.22,33.3,1,0.0
 11/01/2019 17:15:00,33.32,33.3,1,0.0
 11/01/2019 17:30:00,33.34,33.3,1,0.0
 11/01/2019 17:45:00,33.41,33.3,1,0.0
 11/01/2019 18:00:00,33.41,33.3,1,0.0
 11/01/2019 18:15:00,33.43,33.3,1,0.0
 11/01/2019 18:30:00,33.47,33.3,1,0.0
 11/01/2019 18:45:00,33.52,33.3,1,0.0
 11/01/2019 19:00:00,33.57,33.3,1,0.0
 11/01/2019 19:15:00,33.58,33.3,1,0.0
 11/01/2019 19:30:00,33.57,33.3,1,0.0
 11/01/2019 19:45:00,33.57,33.3,1,0.0
 11/01/2019 20:00:00,33.65,33.3,1,0.0
 11/01/2019 20:15:00,33.73,33.3,1,0.0
 11/01/2019 20:30:00,33.75,33.3,1,0.0
 11/01/2019 20:45:00,33.67,33.3,1,0.0
 11/01/2019 21:00:00,33.51,33.3,1,0.0
 11/01/2019 21:15:00,33.5,33.3,1,0.0
 11/01/2019 21:30:00,33.44,33.3,1,0.0
 11/01/2019 21:45:00,33.4,33.3,1,0.0
 11/01/2019 22:00:00,33.49,33.3,1,0.0
 11/01/2019 22:15:00,33.54,33.3,1,0.0
 11/01/2019 22:30:00,33.64,33.3,1,0.0
 11/01/2019 22:45:00,33.68,33.3,1,0.0
 11/01/2019 23:00:00,33.55,33.3,1,0.0
 11/01/2019 23:15:00,33.54,33.3,1,0.0
 11/01/2019 23:30:00,33.51,33.3,1,0.0
 11/01/2019 23:45:00,33.51,33.3,1,0.0
 12/01/2019 00:00:00,33.52,33.3,1,0.0
 12/01/2019 00:15:00,33.31,33.3,1,0.0
 12/01/2019 00:30:00,33.5,33.3,1,0.0
 12/01/2019 00:45:00,33.37,33.3,1,0.0
 12/01/2019 01:00:00,33.35,33.3,1,0.0
 12/01/2019 01:15:00,33.42,33.3,1,0.0
 12/01/2019 01:30:00,33.44,33.3,1,0.0
 12/01/2019 01:45:00,33.53,33.3,1,0.0
 12/01/2019 02:00:00,33.57,33.3,1,0.0
 12/01/2019 02:15:00,33.6,33.3,1,0.0
 12/01/2019 02:30:00,33.64,33.3,1,0.0
 12/01/2019 02:45:00,33.68,33.3,1,0.0
 12/01/2019 03:00:00,33.7,33.3,1,0.0
 12/01/2019 03:15:00,33.73,33.3,1,0.0
 12/01/2019 03:30:00,33.16,33.3,1,0.0
 12/01/2019 03:45:00,33.09,33.3,1,0.0
 12/01/2019 04:00:00,33.15,33.3,1,0.0
 12/01/2019 04:15:00,33.22,33.3,1,0.0
 12/01/2019 04:30:00,33.28,33.3,1,0.0
 12/01/2019 04:45:00,33.26,33.3,1,0.0
 12/01/2019 05:00:00,33.28,33.3,1,0.0
 12/01/2019 05:15:00,33.27,33.3,1,0.0
 12/01/2019 05:30:00,33.25,33.3,1,0.0
 12/01/2019 05:45:00,33.2,33.3,1,0.0
 12/01/2019 06:00:00,33.2,33.3,1,0.0
 12/01/2019 06:15:00,33.02,33.3,1,0.0
 12/01/2019 06:30:00,32.96,33.3,1,0.0
 12/01/2019 06:45:00,33.11,33.3,1,0.0
 12/01/2019 07:00:00,33.17,33.3,1,0.0
 12/01/2019 07:15:00,33.09,33.3,1,0.0
 12/01/2019 07:30:00,32.95,33.3,1,0.0
 12/01/2019 07:45:00,32.97,33.3,1,0.0
 12/01/2019 08:00:00,32.9,33.3,1,0.0
 12/01/2019 08:15:00,33.14,33.3,1,0.0
 12/01/2019 08:30:00,33.46,33.3,1,0.0
 12/01/2019 08:45:00,33.34,33.3,1,0.0
 12/01/2019 09:00:00,33.38,33.3,1,0.0
 12/01/2019 09:15:00,33.36,33.3,1,0.0
 12/01/2019 09:30:00,33.35,33.3,1,0.0
 12/01/2019 09:45:00,33.27,33.3,1,0.0
 12/01/2019 10:00:00,33.2,33.3,1,0.0
 12/01/2019 10:15:00,33.27,33.3,1,0.0
 12/01/2019 10:30:00,33.3,33.3,1,0.0
 12/01/2019 10:45:00,33.43,33.3,1,0.0
 12/01/2019 11:00:00,33.48,33.3,1,0.0
 12/01/2019 11:15:00,33.52,33.3,1,0.0
 12/01/2019 11:30:00,33.56,33.3,1,0.0
 12/01/2019 11:45:00,33.53,33.3,1,0.0
 12/01/2019 12:00:00,33.57,33.3,1,0.0
 12/01/2019 12:15:00,33.62,33.3,1,0.0
 12/01/2019 12:30:00,33.69,33.3,1,0.0
 12/01/2019 12:45:00,33.65,33.3,1,0.0
 12/01/2019 13:00:00,33.65,33.3,1,0.0
 12/01/2019 13:15:00,33.67,33.3,1,0.0
 12/01/2019 13:30:00,33.61,33.3,1,0.0
 12/01/2019 13:45:00,33.64,33.3,1,0.0
 12/01/2019 14:00:00,33.67,33.3,1,0.0
 12/01/2019 14:15:00,33.71,33.3,1,0.0
 12/01/2019 14:30:00,33.67,33.3,1,0.0
 12/01/2019 14:45:00,33.39,33.3,1,0.0
 12/01/2019 15:00:00,33.36,33.3,1,0.0
 12/01/2019 15:15:00,33.3,33.3,1,0.0
 12/01/2019 15:30:00,33.27,33.3,1,0.0
 12/01/2019 15:45:00,33.23,33.3,1,0.0
 12/01/2019 16:00:00,33.16,33.3,1,0.0
 12/01/2019 16:15:00,33.09,33.3,1,0.0
 12/01/2019 16:30:00,33.06,33.3,1,0.0
 12/01/2019 16:45:00,33.11,33.3,1,0.0
 12/01/2019 17:00:00,33.22,33.3,1,0.0
 12/01/2019 17:15:00,33.1,33.3,1,0.0
 12/01/2019 17:30:00,33.11,33.3,1,0.0
 12/01/2019 17:45:00,33.25,33.3,1,0.0
 12/01/2019 18:00:00,33.27,33.3,1,0.0
 12/01/2019 18:15:00,33.31,33.3,1,0.0
 12/01/2019 18:30:00,33.36,33.3,1,0.0
 12/01/2019 18:45:00,33.32,33.3,1,0.0
 12/01/2019 19:00:00,33.4,33.3,1,0.0
 12/01/2019 19:15:00,33.54,33.3,1,0.0
 12/01/2019 19:30:00,33.56,33.3,1,0.0
 12/01/2019 19:45:00,33.6,33.3,1,0.0
 12/01/2019 20:00:00,33.66,33.3,1,0.0
 12/01/2019 20:15:00,33.65,33.3,1,0.0
 12/01/2019 20:30:00,33.54,33.3,1,0.0
 12/01/2019 20:45:00,33.59,33.3,1,0.0
 12/01/2019 21:00:00,33.64,33.3,1,0.0
 12/01/2019 21:15:00,33.75,33.3,1,0.0
 12/01/2019 21:30:00,33.47,33.3,1,0.0
 12/01/2019 21:45:00,33.42,33.3,1,0.0
 12/01/2019 22:00:00,33.54,33.3,1,0.0
 12/01/2019 22:15:00,33.59,33.3,1,0.0
 12/01/2019 22:30:00,33.62,33.3,1,0.0
 12/01/2019 22:45:00,33.68,33.3,1,0.0
 12/01/2019 23:00:00,33.55,33.3,1,0.0
 12/01/2019 23:15:00,33.11,33.3,1,0.0
 12/01/2019 23:30:00,33.0,33.3,1,0.0
 12/01/2019 23:45:00,33.65,33.3,1,0.0
 13/01/2019 00:00:00,33.63,33.3,1,0.0
 13/01/2019 00:15:00,33.33,33.3,1,0.0
 13/01/2019 00:30:00,33.38,33.3,1,0.0
 13/01/2019 00:45:00,33.34,33.3,1,0.0
 13/01/2019 01:00:00,33.33,33.3,1,0.0
 13/01/2019 01:15:00,33.37,33.3,1,0.0
 13/01/2019 01:30:00,33.49,33.3,1,0.0
 13/01/2019 01:45:00,33.61,33.3,1,0.0
 13/01/2019 02:00:00,33.7,33.3,1,0.0
 13/01/2019 02:15:00,33.66,33.3,1,0.0
 13/01/2019 02:30:00,33.69,33.3,1,0.0
 13/01/2019 02:45:00,33.72,33.3,1,0.0
 13/01/2019 03:00:00,33.55,33.3,1,0.0
 13/01/2019 03:15:00,33.42,33.3,1,0.0
 13/01/2019 03:30:00,33.45,33.3,1,0.0
 13/01/2019 03:45:00,33.67,33.3,1,0.0
 13/01/2019 04:00:00,33.69,33.3,1,0.0
 13/01/2019 04:15:00,33.74,33.3,1,0.0
 13/01/2019 04:30:00,33.08,33.3,1,0.0
 13/01/2019 04:45:00,33.08,33.3,1,0.0
 13/01/2019 05:00:00,33.06,33.3,1,0.0
 13/01/2019 05:15:00,33.04,33.3,1,0.0
 13/01/2019 05:30:00,33.09,33.3,1,0.0
 13/01/2019 05:45:00,33.07,33.3,1,0.0
 13/01/2019 06:00:00,33.02,33.3,1,0.0
 13/01/2019 06:15:00,32.97,33.3,1,0.0
 13/01/2019 06:30:00,32.94,33.3,1,0.0
 13/01/2019 06:45:00,33.04,33.3,1,0.0
 13/01/2019 07:00:00,33.25,33.3,1,0.0
 13/01/2019 07:15:00,33.23,33.3,1,0.0
 13/01/2019 07:30:00,33.22,33.3,1,0.0
 13/01/2019 07:45:00,33.14,33.3,1,0.0
 13/01/2019 08:00:00,33.02,33.3,1,0.0
 13/01/2019 08:15:00,32.96,33.3,1,0.0
 13/01/2019 08:30:00,33.38,33.3,1,0.0
 13/01/2019 08:45:00,33.62,33.3,1,0.0
 13/01/2019 09:00:00,33.53,33.3,1,0.0
 13/01/2019 09:15:00,33.54,33.3,1,0.0
 13/01/2019 09:30:00,33.57,33.3,1,0.0
 13/01/2019 09:45:00,33.52,33.3,1,0.0
 13/01/2019 10:00:00,33.44,33.3,1,0.0
 13/01/2019 10:15:00,33.35,33.3,1,0.0
 13/01/2019 10:30:00,33.36,33.3,1,0.0
 13/01/2019 10:45:00,33.37,33.3,1,0.0
 13/01/2019 11:00:00,33.39,33.3,1,0.0
 13/01/2019 11:15:00,33.4,33.3,1,0.0
 13/01/2019 11:30:00,33.47,33.3,1,0.0
 13/01/2019 11:45:00,33.46,33.3,1,0.0
 13/01/2019 12:00:00,33.48,33.3,1,0.0
 13/01/2019 12:15:00,33.47,33.3,1,0.0
 13/01/2019 12:30:00,33.46,33.3,1,0.0
 13/01/2019 12:45:00,33.44,33.3,1,0.0
 13/01/2019 13:00:00,33.41,33.3,1,0.0
 13/01/2019 13:15:00,33.38,33.3,1,0.0
 13/01/2019 13:30:00,33.43,33.3,1,0.0
 13/01/2019 13:45:00,33.39,33.3,1,0.0
 13/01/2019 14:00:00,33.33,33.3,1,0.0
 13/01/2019 14:15:00,33.25,33.3,1,0.0
 13/01/2019 14:30:00,33.3,33.3,1,0.0
 13/01/2019 14:45:00,33.32,33.3,1,0.0
 13/01/2019 15:00:00,33.35,33.3,1,0.0
 13/01/2019 15:15:00,33.35,33.3,1,0.0
 13/01/2019 15:30:00,33.36,33.3,1,0.0
 13/01/2019 15:45:00,33.36,33.3,1,0.0
 13/01/2019 16:00:00,33.29,33.3,1,0.0
 13/01/2019 16:15:00,33.24,33.3,1,0.0
 13/01/2019 16:30:00,33.12,33.3,1,0.0
 13/01/2019 16:45:00,33.09,33.3,1,0.0
 13/01/2019 17:00:00,33.14,33.3,1,0.0
 13/01/2019 17:15:00,33.21,33.3,1,0.0
 13/01/2019 17:30:00,33.12,33.3,1,0.0
 13/01/2019 17:45:00,33.12,33.3,1,0.0
 13/01/2019 18:00:00,33.17,33.3,1,0.0
 13/01/2019 18:15:00,33.2,33.3,1,0.0
 13/01/2019 18:30:00,33.25,33.3,1,0.0
 13/01/2019 18:45:00,33.23,33.3,1,0.0
 13/01/2019 19:00:00,33.31,33.3,1,0.0
 13/01/2019 19:15:00,33.37,33.3,1,0.0
 13/01/2019 19:30:00,33.35,33.3,1,0.0
 13/01/2019 19:45:00,33.26,33.3,1,0.0
 13/01/2019 20:00:00,33.21,33.3,1,0.0
 13/01/2019 20:15:00,33.29,33.3,1,0.0
 13/01/2019 20:30:00,33.37,33.3,1,0.0
 13/01/2019 20:45:00,33.41,33.3,1,0.0
 13/01/2019 21:00:00,33.5,33.3,1,0.0
 13/01/2019 21:15:00,33.56,33.3,1,0.0
 13/01/2019 21:30:00,33.65,33.3,1,0.0
 13/01/2019 21:45:00,33.73,33.3,1,0.0
 13/01/2019 22:00:00,33.65,33.3,1,0.0
 13/01/2019 22:15:00,33.51,33.3,1,0.0
 13/01/2019 22:30:00,33.49,33.3,1,0.0
 13/01/2019 22:45:00,33.55,33.3,1,0.0
 13/01/2019 23:00:00,33.68,33.3,1,0.0
 13/01/2019 23:15:00,33.72,33.3,1,0.0
 13/01/2019 23:30:00,33.07,33.3,1,0.0
 13/01/2019 23:45:00,33.04,33.3,1,0.0
 14/01/2019 00:00:00,33.04,33.3,1,0.0
 14/01/2019 00:00:00,33.04,33.3,1,0.0
 14/01/2019 00:15:00,33.1,33.3,1,0.0
 14/01/2019 00:30:00,33.17,33.3,1,0.0
 14/01/2019 00:45:00,33.09,33.3,1,0.0
 14/01/2019 01:00:00,33.06,33.3,1,0.0
 14/01/2019 01:15:00,33.08,33.3,1,0.0
 14/01/2019 01:30:00,33.16,33.3,1,0.0
 14/01/2019 01:45:00,33.16,33.3,1,0.0
 14/01/2019 02:00:00,33.16,33.3,1,0.0
 14/01/2019 02:15:00,33.18,33.3,1,0.0
 14/01/2019 02:30:00,33.22,33.3,1,0.0
 14/01/2019 02:45:00,33.19,33.3,1,0.0
 14/01/2019 03:00:00,33.23,33.3,1,0.0
 14/01/2019 03:15:00,33.26,33.3,1,0.0
 14/01/2019 03:30:00,33.32,33.3,1,0.0
 14/01/2019 03:45:00,33.34,33.3,1,0.0
 14/01/2019 04:00:00,33.4,33.3,1,0.0
 14/01/2019 04:15:00,33.41,33.3,1,0.0
 14/01/2019 04:30:00,33.45,33.3,1,0.0
 14/01/2019 04:45:00,33.42,33.3,1,0.0
 14/01/2019 05:00:00,33.4,33.3,1,0.0
 14/01/2019 05:15:00,33.37,33.3,1,0.0
 14/01/2019 05:30:00,33.35,33.3,1,0.0
 14/01/2019 05:45:00,33.3,33.3,1,0.0
 14/01/2019 06:00:00,33.26,33.3,1,0.0
 14/01/2019 06:15:00,33.04,33.3,1,0.0
 14/01/2019 06:30:00,32.99,33.3,1,0.0
 14/01/2019 06:45:00,33.23,33.3,1,0.0
 14/01/2019 07:00:00,33.48,33.3,1,0.0
 14/01/2019 07:15:00,33.33,33.3,1,0.0
 14/01/2019 07:30:00,33.25,33.3,1,0.0
 14/01/2019 07:45:00,33.17,33.3,1,0.0
 14/01/2019 08:00:00,33.13,33.3,1,0.0
 14/01/2019 08:15:00,33.04,33.3,1,0.0
 14/01/2019 08:30:00,33.04,33.3,1,0.0
 14/01/2019 08:45:00,33.05,33.3,1,0.0
 14/01/2019 09:00:00,33.08,33.3,1,0.0
 14/01/2019 09:15:00,33.07,33.3,1,0.0
 14/01/2019 09:30:00,33.03,33.3,1,0.0
 14/01/2019 09:45:00,33.06,33.3,1,0.0
 14/01/2019 10:00:00,33.07,33.3,1,0.0
 14/01/2019 10:15:00,33.14,33.3,1,0.0
 14/01/2019 10:30:00,33.21,33.3,1,0.0
 14/01/2019 10:45:00,33.22,33.3,1,0.0
 14/01/2019 11:00:00,33.24,33.3,1,0.0
 14/01/2019 11:15:00,33.24,33.3,1,0.0
 14/01/2019 11:30:00,33.21,33.3,1,0.0
 14/01/2019 11:45:00,33.17,33.3,1,0.0
 14/01/2019 12:00:00,33.16,33.3,1,0.0
 14/01/2019 12:15:00,33.16,33.3,1,0.0
 14/01/2019 12:30:00,33.18,33.3,1,0.0
 14/01/2019 12:45:00,33.16,33.3,1,0.0
 14/01/2019 13:00:00,33.16,33.3,1,0.0
 14/01/2019 13:15:00,33.16,33.3,1,0.0
 14/01/2019 13:30:00,33.21,33.3,1,0.0
 14/01/2019 13:45:00,33.21,33.3,1,0.0
 14/01/2019 14:00:00,33.18,33.3,1,0.0
 14/01/2019 14:15:00,33.15,33.3,1,0.0
 14/01/2019 14:30:00,33.16,33.3,1,0.0
 14/01/2019 14:45:00,33.14,33.3,1,0.0
 14/01/2019 15:00:00,33.15,33.3,1,0.0
 14/01/2019 15:15:00,33.11,33.3,1,0.0
 14/01/2019 15:30:00,33.13,33.3,1,0.0
 14/01/2019 15:45:00,33.08,33.3,1,0.0
 14/01/2019 16:00:00,32.98,33.3,1,0.0
 14/01/2019 16:15:00,32.97,33.3,1,0.0
 14/01/2019 16:30:00,32.89,33.3,1,0.0
 14/01/2019 16:45:00,33.13,33.3,1,0.0
 14/01/2019 17:00:00,33.16,33.3,1,0.0
 14/01/2019 17:15:00,33.2,33.3,1,0.0
 14/01/2019 17:30:00,33.18,33.3,1,0.0
 14/01/2019 17:45:00,33.18,33.3,1,0.0
 14/01/2019 18:00:00,33.22,33.3,1,0.0
 14/01/2019 18:15:00,33.2,33.3,1,0.0
 14/01/2019 18:30:00,33.25,33.3,1,0.0
 14/01/2019 18:45:00,33.24,33.3,1,0.0
 14/01/2019 19:00:00,33.31,33.3,1,0.0
 14/01/2019 19:15:00,33.4,33.3,1,0.0
 14/01/2019 19:30:00,33.44,33.3,1,0.0
 14/01/2019 19:45:00,33.43,33.3,1,0.0
 14/01/2019 20:00:00,33.49,33.3,1,0.0
 14/01/2019 20:15:00,33.6,33.3,1,0.0
 14/01/2019 20:30:00,33.75,33.3,1,0.0
 14/01/2019 20:45:00,33.69,33.3,1,0.0
 14/01/2019 21:00:00,33.75,33.3,1,0.0
 14/01/2019 21:15:00,33.59,33.3,1,0.0
 14/01/2019 21:30:00,33.48,33.3,1,0.0
 14/01/2019 21:45:00,33.38,33.3,1,0.0
 14/01/2019 22:00:00,33.48,33.3,1,0.0
 14/01/2019 22:15:00,33.54,33.3,1,0.0
 14/01/2019 22:30:00,33.63,33.3,1,0.0
 14/01/2019 22:45:00,33.64,33.3,1,0.0
 14/01/2019 23:00:00,33.68,33.3,1,0.0
 14/01/2019 23:15:00,33.51,33.3,1,0.0
 14/01/2019 23:30:00,33.59,33.3,1,0.0
 14/01/2019 23:45:00,33.62,33.3,1,0.0
 15/01/2019 00:00:00,33.65,33.3,1,0.0
 15/01/2019 00:15:00,33.46,33.3,1,0.0
 15/01/2019 00:30:00,33.43,33.3,1,0.0
 15/01/2019 00:45:00,33.35,33.3,1,0.0
 15/01/2019 01:00:00,33.37,33.3,1,0.0
 15/01/2019 01:15:00,33.4,33.3,1,0.0
 15/01/2019 01:30:00,33.51,33.3,1,0.0
 15/01/2019 01:45:00,33.52,33.3,1,0.0
 15/01/2019 02:00:00,33.57,33.3,1,0.0
 15/01/2019 02:15:00,33.53,33.3,1,0.0
 15/01/2019 02:30:00,33.58,33.3,1,0.0
 15/01/2019 02:45:00,33.6,33.3,1,0.0
 15/01/2019 03:00:00,33.63,33.3,1,0.0
 15/01/2019 03:15:00,33.66,33.3,1,0.0
 15/01/2019 03:30:00,33.33,33.3,1,0.0
 15/01/2019 03:45:00,33.0,33.3,1,0.0
 15/01/2019 04:00:00,33.05,33.3,1,0.0
 15/01/2019 04:15:00,33.05,33.3,1,0.0
 15/01/2019 04:30:00,33.14,33.3,1,0.0
 15/01/2019 04:45:00,33.09,33.3,1,0.0
 15/01/2019 05:00:00,33.08,33.3,1,0.0
 15/01/2019 05:15:00,33.05,33.3,1,0.0
 15/01/2019 05:30:00,32.97,33.3,1,0.0
 15/01/2019 05:45:00,33.09,33.3,1,0.0
 15/01/2019 06:00:00,33.19,33.3,1,0.0
 15/01/2019 06:15:00,32.98,33.3,1,0.0
 15/01/2019 06:30:00,32.97,33.3,1,0.0
 15/01/2019 06:45:00,33.07,33.3,1,0.0
 15/01/2019 07:00:00,33.4,33.3,1,0.0
 15/01/2019 07:15:00,33.26,33.3,1,0.0
 15/01/2019 07:30:00,33.17,33.3,1,0.0
 15/01/2019 07:45:00,33.23,33.3,1,0.0
 15/01/2019 08:00:00,33.16,33.3,1,0.0
 15/01/2019 08:15:00,33.07,33.3,1,0.0
 15/01/2019 08:30:00,32.99,33.3,1,0.0
 15/01/2019 08:45:00,33.02,33.3,1,0.0
 15/01/2019 09:00:00,33.0,33.3,1,0.0
 15/01/2019 09:15:00,32.99,33.3,1,0.0
 15/01/2019 09:30:00,32.99,33.3,1,0.0
 15/01/2019 09:45:00,33.17,33.3,1,0.0
 15/01/2019 10:00:00,33.31,33.3,1,0.0
 15/01/2019 10:15:00,33.34,33.3,1,0.0
 15/01/2019 10:30:00,33.43,33.3,1,0.0
 15/01/2019 10:45:00,33.31,33.3,1,0.0
 15/01/2019 11:00:00,33.23,33.3,1,0.0
 15/01/2019 11:15:00,33.16,33.3,1,0.0
 15/01/2019 11:30:00,33.22,33.3,1,0.0
 15/01/2019 11:45:00,33.22,33.3,1,0.0
 15/01/2019 12:00:00,33.19,33.3,1,0.0
 15/01/2019 12:15:00,33.17,33.3,1,0.0
 15/01/2019 12:30:00,33.16,33.3,1,0.0
 15/01/2019 12:45:00,33.29,33.3,1,0.0
 15/01/2019 13:00:00,33.31,33.3,1,0.0
 15/01/2019 13:15:00,33.33,33.3,1,0.0
 15/01/2019 13:30:00,33.39,33.3,1,0.0
 15/01/2019 13:45:00,33.35,33.3,1,0.0
 15/01/2019 14:00:00,33.35,33.3,1,0.0
 15/01/2019 14:15:00,33.31,33.3,1,0.0
 15/01/2019 14:30:00,33.3,33.3,1,0.0
 15/01/2019 14:45:00,33.32,33.3,1,0.0
 15/01/2019 15:00:00,33.32,33.3,1,0.0
 15/01/2019 15:15:00,33.29,33.3,1,0.0
 15/01/2019 15:30:00,33.27,33.3,1,0.0
 15/01/2019 15:45:00,33.19,33.3,1,0.0
 15/01/2019 16:00:00,33.1,33.3,1,0.0
 15/01/2019 16:15:00,33.11,33.3,1,0.0
 15/01/2019 16:30:00,33.0,33.3,1,0.0
 15/01/2019 16:45:00,33.01,33.3,1,0.0
 15/01/2019 17:00:00,33.1,33.3,1,0.0
 15/01/2019 17:15:00,33.19,33.3,1,0.0
 15/01/2019 17:30:00,33.22,33.3,1,0.0
 15/01/2019 17:45:00,33.27,33.3,1,0.0
 15/01/2019 18:00:00,33.38,33.3,1,0.0
 15/01/2019 18:15:00,33.31,33.3,1,0.0
 15/01/2019 18:30:00,33.41,33.3,1,0.0
 15/01/2019 18:45:00,33.45,33.3,1,0.0
 15/01/2019 19:00:00,33.5,33.3,1,0.0
 15/01/2019 19:15:00,33.49,33.3,1,0.0
 15/01/2019 19:30:00,33.61,33.3,1,0.0
 15/01/2019 19:45:00,33.65,33.3,1,0.0
 15/01/2019 20:00:00,33.46,33.3,1,0.0
 15/01/2019 20:15:00,33.48,33.3,1,0.0
 15/01/2019 20:30:00,33.52,33.3,1,0.0
 15/01/2019 20:45:00,33.44,33.3,1,0.0
 15/01/2019 21:00:00,33.4,33.3,1,0.0
 15/01/2019 21:15:00,33.57,33.3,1,0.0
 15/01/2019 21:30:00,33.48,33.3,1,0.0
 15/01/2019 21:45:00,33.58,33.3,1,0.0
 15/01/2019 22:00:00,33.63,33.3,1,0.0
 15/01/2019 22:15:00,33.62,33.3,1,0.0
 15/01/2019 22:30:00,33.42,33.3,1,0.0
 15/01/2019 22:45:00,33.29,33.3,1,0.0
 15/01/2019 23:00:00,33.27,33.3,1,0.0
 15/01/2019 23:15:00,33.33,33.3,1,0.0
 15/01/2019 23:30:00,33.34,33.3,1,0.0
 15/01/2019 23:45:00,33.37,33.3,1,0.0
 16/01/2019 00:00:00,33.35,33.3,1,0.0
 16/01/2019 00:15:00,33.16,33.3,1,0.0
 16/01/2019 00:30:00,33.18,33.3,1,0.0
 16/01/2019 00:45:00,33.0,33.3,1,0.0
 16/01/2019 01:00:00,32.97,33.3,1,0.0
 16/01/2019 01:15:00,33.02,33.3,1,0.0
 16/01/2019 01:30:00,33.09,33.3,1,0.0
 16/01/2019 01:45:00,33.17,33.3,1,0.0
 16/01/2019 02:00:00,33.2,33.3,1,0.0
 16/01/2019 02:15:00,33.2,33.3,1,0.0
 16/01/2019 02:30:00,33.25,33.3,1,0.0
 16/01/2019 02:45:00,33.28,33.3,1,0.0
 16/01/2019 03:00:00,33.38,33.3,1,0.0
 16/01/2019 03:15:00,33.38,33.3,1,0.0
 16/01/2019 03:30:00,33.44,33.3,1,0.0
 16/01/2019 03:45:00,33.44,33.3,1,0.0
 16/01/2019 04:00:00,33.5,33.3,1,0.0
 16/01/2019 04:15:00,33.53,33.3,1,0.0
 16/01/2019 04:30:00,33.56,33.3,1,0.0
 16/01/2019 04:45:00,33.53,33.3,1,0.0
 16/01/2019 05:00:00,33.5,33.3,1,0.0
 16/01/2019 05:15:00,33.41,33.3,1,0.0
 16/01/2019 05:30:00,33.46,33.3,1,0.0
 16/01/2019 05:45:00,33.51,33.3,1,0.0
 16/01/2019 06:00:00,33.48,33.3,1,0.0
 16/01/2019 06:15:00,33.43,33.3,1,0.0
 16/01/2019 06:30:00,33.43,33.3,1,0.0
 16/01/2019 06:45:00,33.27,33.3,1,0.0
 16/01/2019 07:00:00,33.05,33.3,1,0.0
 16/01/2019 07:15:00,33.1,33.3,1,0.0
 16/01/2019 07:30:00,33.18,33.3,1,0.0
 16/01/2019 07:45:00,33.24,33.3,1,0.0
 16/01/2019 08:00:00,33.26,33.3,1,0.0
 16/01/2019 08:15:00,33.25,33.3,1,0.0
 16/01/2019 08:30:00,33.21,33.3,1,0.0
 16/01/2019 08:45:00,33.22,33.3,1,0.0
 16/01/2019 09:00:00,33.18,33.3,1,0.0
 16/01/2019 09:15:00,33.14,33.3,1,0.0
 16/01/2019 09:30:00,33.11,33.3,1,0.0
 16/01/2019 09:45:00,33.18,33.3,1,0.0
 16/01/2019 10:00:00,33.24,33.3,1,0.0
 16/01/2019 10:15:00,33.28,33.3,1,0.0
 16/01/2019 10:30:00,33.31,33.3,1,0.0
 16/01/2019 10:45:00,33.37,33.3,1,0.0
 16/01/2019 11:00:00,33.42,33.3,1,0.0
 16/01/2019 11:15:00,33.46,33.3,1,0.0
 16/01/2019 11:30:00,33.47,33.3,1,0.0
 16/01/2019 11:45:00,33.45,33.3,1,0.0
 16/01/2019 12:00:00,33.39,33.3,1,0.0
 16/01/2019 12:15:00,33.27,33.3,1,0.0
 16/01/2019 12:30:00,33.22,33.3,1,0.0
 16/01/2019 12:45:00,33.24,33.3,1,0.0
 16/01/2019 13:00:00,33.28,33.3,1,0.0
 16/01/2019 13:15:00,33.33,33.3,1,0.0
 16/01/2019 13:30:00,33.4,33.3,1,0.0
 16/01/2019 13:45:00,33.4,33.3,1,0.0
 16/01/2019 14:00:00,33.4,33.3,1,0.0
 16/01/2019 14:15:00,33.35,33.3,1,0.0
 16/01/2019 14:30:00,33.33,33.3,1,0.0
 16/01/2019 14:45:00,33.39,33.3,1,0.0
 16/01/2019 15:00:00,33.45,33.3,1,0.0
 16/01/2019 15:15:00,33.48,33.3,1,0.0
 16/01/2019 15:30:00,33.42,33.3,1,0.0
 16/01/2019 15:45:00,33.33,33.3,1,0.0
 16/01/2019 16:00:00,33.27,33.3,1,0.0
 16/01/2019 16:15:00,33.26,33.3,1,0.0
 16/01/2019 16:30:00,33.13,33.3,1,0.0
 16/01/2019 16:45:00,33.04,33.3,1,0.0
 16/01/2019 17:00:00,32.91,33.3,1,0.0
 16/01/2019 17:15:00,33.0,33.3,1,0.0
 16/01/2019 17:30:00,33.21,33.3,1,0.0
 16/01/2019 17:45:00,33.17,33.3,1,0.0
 16/01/2019 18:00:00,33.2,33.3,1,0.0
 16/01/2019 18:15:00,33.15,33.3,1,0.0
 16/01/2019 18:30:00,33.13,33.3,1,0.0
 16/01/2019 18:45:00,33.21,33.3,1,0.0
 16/01/2019 19:00:00,33.34,33.3,1,0.0
 16/01/2019 19:15:00,33.35,33.3,1,0.0
 16/01/2019 19:30:00,33.47,33.3,1,0.0
 16/01/2019 19:45:00,33.44,33.3,1,0.0
 16/01/2019 20:00:00,33.6,33.3,1,0.0
 16/01/2019 20:15:00,33.69,33.3,1,0.0
 16/01/2019 20:30:00,33.73,33.3,1,0.0
 16/01/2019 20:45:00,33.62,33.3,1,0.0
 16/01/2019 21:00:00,33.72,33.3,1,0.0
 16/01/2019 21:15:00,33.64,33.3,1,0.0
 16/01/2019 21:30:00,33.58,33.3,1,0.0
 16/01/2019 21:45:00,33.72,33.3,1,0.0
 16/01/2019 22:00:00,33.68,33.3,1,0.0
 16/01/2019 22:15:00,33.47,33.3,1,0.0
 16/01/2019 22:30:00,33.44,33.3,1,0.0
 16/01/2019 22:45:00,33.47,33.3,1,0.0
 16/01/2019 23:00:00,33.49,33.3,1,0.0
 16/01/2019 23:15:00,33.55,33.3,1,0.0
 16/01/2019 23:30:00,33.52,33.3,1,0.0
 16/01/2019 23:45:00,33.32,33.3,1,0.0
 17/01/2019 00:00:00,33.29,33.3,1,0.0
 17/01/2019 00:15:00,33.11,33.3,1,0.0
 17/01/2019 00:30:00,33.07,33.3,1,0.0
 17/01/2019 00:45:00,33.03,33.3,1,0.0
 17/01/2019 01:00:00,33.03,33.3,1,0.0
 17/01/2019 01:15:00,33.03,33.3,1,0.0
 17/01/2019 01:30:00,33.03,33.3,1,0.0
 17/01/2019 01:45:00,33.03,33.3,1,0.0
 17/01/2019 02:00:00,33.03,33.3,1,0.0
 17/01/2019 02:15:00,33.03,33.3,1,0.0
 17/01/2019 02:30:00,33.03,33.3,1,0.0
 17/01/2019 02:45:00,33.13,33.3,1,0.0
 17/01/2019 03:00:00,33.23,33.3,1,0.0
 17/01/2019 03:15:00,33.23,33.3,1,0.0
 17/01/2019 03:30:00,33.23,33.3,1,0.0
 17/01/2019 03:45:00,33.23,33.3,1,0.0
 17/01/2019 04:00:00,33.23,33.3,1,0.0
 17/01/2019 04:15:00,33.23,33.3,1,0.0
 17/01/2019 04:30:00,33.23,33.3,1,0.0
 17/01/2019 04:45:00,33.23,33.3,1,0.0
 17/01/2019 05:00:00,33.27,33.3,1,0.0
 17/01/2019 05:15:00,33.42,33.3,1,0.0
 17/01/2019 05:30:00,33.42,33.3,1,0.0
 17/01/2019 05:45:00,33.37,33.3,1,0.0
 17/01/2019 06:00:00,33.25,33.3,1,0.0
 17/01/2019 06:15:00,33.2,33.3,1,0.0
 17/01/2019 06:30:00,33.2,33.3,1,0.0
 17/01/2019 06:45:00,33.2,33.3,1,0.0
 17/01/2019 07:00:00,33.2,33.3,1,0.0
 17/01/2019 07:15:00,33.2,33.3,1,0.0
 17/01/2019 07:30:00,33.2,33.3,1,0.0
 17/01/2019 07:45:00,33.2,33.3,1,0.0
 17/01/2019 08:00:00,33.2,33.3,1,0.0
 17/01/2019 08:15:00,33.2,33.3,1,0.0
 17/01/2019 08:30:00,33.2,33.3,1,0.0
 17/01/2019 08:45:00,33.2,33.3,1,0.0
 17/01/2019 09:00:00,33.2,33.3,1,0.0
 17/01/2019 09:15:00,33.19,33.3,1,0.0
 17/01/2019 09:30:00,33.29,33.3,1,0.0
 17/01/2019 09:45:00,33.44,33.3,1,0.0
 17/01/2019 10:00:00,33.5,33.3,1,0.0
 17/01/2019 10:15:00,33.59,33.3,1,0.0
 17/01/2019 10:30:00,33.53,33.3,1,0.0
 17/01/2019 10:45:00,33.57,33.3,1,0.0
 17/01/2019 11:00:00,33.62,33.3,1,0.0
 17/01/2019 11:15:00,33.57,33.3,1,0.0
 17/01/2019 11:30:00,33.52,33.3,1,0.0
 17/01/2019 11:45:00,33.52,33.3,1,0.0
 17/01/2019 12:00:00,33.52,33.3,1,0.0
 17/01/2019 12:15:00,33.5,33.3,1,0.0
 17/01/2019 12:30:00,33.55,33.3,1,0.0
 17/01/2019 12:45:00,33.62,33.3,1,0.0
 17/01/2019 13:00:00,33.63,33.3,1,0.0
 17/01/2019 13:15:00,33.6,33.3,1,0.0
 17/01/2019 13:30:00,33.66,33.3,1,0.0
 17/01/2019 13:45:00,33.66,33.3,1,0.0
 17/01/2019 14:00:00,33.66,33.3,1,0.0
 17/01/2019 14:15:00,33.57,33.3,1,0.0
 17/01/2019 14:30:00,33.53,33.3,1,0.0
 17/01/2019 14:45:00,33.58,33.3,1,0.0
 17/01/2019 15:00:00,33.54,33.3,1,0.0
 17/01/2019 15:15:00,33.56,33.3,1,-0.27
 17/01/2019 15:30:00,33.65,33.3,1,-19.0
 17/01/2019 15:45:00,33.36,33.3,1,-20.11
 17/01/2019 16:00:00,33.27,33.3,1,-20.98
 17/01/2019 16:15:00,33.31,33.3,1,-21.94
 17/01/2019 16:30:00,33.31,33.3,1,-22.92
 17/01/2019 16:45:00,33.27,33.3,1,-23.79
 17/01/2019 17:00:00,33.15,33.3,1,-24.62
 17/01/2019 17:15:00,33.0,33.3,1,-24.91
 17/01/2019 17:30:00,33.14,33.3,1,-25.73
 17/01/2019 17:45:00,33.34,33.3,1,-25.82
 17/01/2019 18:00:00,33.33,33.3,1,-25.75
 17/01/2019 18:15:00,33.33,33.3,1,-25.92
 17/01/2019 18:30:00,33.34,33.3,1,-25.66
 17/01/2019 18:45:00,33.33,33.3,1,-25.46
 17/01/2019 19:00:00,33.33,33.3,1,-25.02
 17/01/2019 19:15:00,33.3,33.3,1,-24.42
 17/01/2019 19:30:00,33.41,33.3,1,-23.77
 17/01/2019 19:45:00,33.45,33.3,1,-23.44
 17/01/2019 20:00:00,33.53,33.3,1,-23.1
 17/01/2019 20:15:00,33.63,33.3,1,-22.58
 17/01/2019 20:30:00,33.53,33.3,1,-22.03
 17/01/2019 20:45:00,33.57,33.3,1,-21.47
 17/01/2019 21:00:00,33.61,33.3,1,-20.98
 17/01/2019 21:15:00,33.68,33.3,1,-20.28
 17/01/2019 21:30:00,33.49,33.3,1,-19.29
 17/01/2019 21:45:00,33.65,33.3,1,-18.73
 17/01/2019 22:00:00,33.64,33.3,1,-18.03
 17/01/2019 22:15:00,33.64,33.3,1,-17.21
 17/01/2019 22:30:00,33.75,33.3,1,-16.54
 17/01/2019 22:45:00,33.72,33.3,1,-15.84
 17/01/2019 23:00:00,33.75,33.3,1,-15.14
 17/01/2019 23:15:00,33.49,33.3,1,-14.59
 17/01/2019 23:30:00,33.59,33.3,1,-14.3
 17/01/2019 23:45:00,33.62,33.3,1,-14.07
 18/01/2019 00:00:00,33.61,33.3,1,-14.16
 18/01/2019 00:15:00,33.32,33.3,1,-16.28
 18/01/2019 00:30:00,33.2,33.3,1,-16.67
 18/01/2019 00:45:00,33.16,33.3,1,-16.85
 18/01/2019 01:00:00,33.17,33.3,1,-16.88
 18/01/2019 01:15:00,33.18,33.3,1,-16.7
 18/01/2019 01:30:00,33.22,33.3,1,-16.67
 18/01/2019 01:45:00,33.29,33.3,1,-16.27
 18/01/2019 02:00:00,33.35,33.3,1,-16.06
 18/01/2019 02:15:00,33.37,33.3,1,-16.38
 18/01/2019 02:30:00,33.37,33.3,1,-16.41
 18/01/2019 02:45:00,33.37,33.3,1,-16.41
 18/01/2019 03:00:00,33.42,33.3,1,-16.26
 18/01/2019 03:15:00,33.45,33.3,1,-16.13
 18/01/2019 03:30:00,33.47,33.3,1,-15.87
 18/01/2019 03:45:00,33.53,33.3,1,-15.66
 18/01/2019 04:00:00,33.54,33.3,1,-15.52
 18/01/2019 04:15:00,33.54,33.3,1,-15.47
 18/01/2019 04:30:00,33.54,33.3,1,-15.34
 18/01/2019 04:45:00,33.54,33.3,1,-15.05
 18/01/2019 05:00:00,33.57,33.3,1,-14.87
 18/01/2019 05:15:00,33.66,33.3,1,-14.6
 18/01/2019 05:30:00,33.66,33.3,1,-14.6
 18/01/2019 05:45:00,33.66,33.3,1,-14.6
 18/01/2019 06:00:00,33.63,33.3,1,-15.31
 18/01/2019 06:15:00,33.3,33.3,1,-16.5
 18/01/2019 06:30:00,33.25,33.3,1,-17.46
 18/01/2019 06:45:00,33.16,33.3,1,-18.2
 18/01/2019 07:00:00,33.02,33.3,1,-19.18
 18/01/2019 07:15:00,32.91,33.3,1,-19.22
 18/01/2019 07:30:00,32.91,33.3,1,-19.22
 18/01/2019 07:45:00,32.91,33.3,1,-19.22
 18/01/2019 08:00:00,32.91,33.3,1,-19.22
 18/01/2019 08:15:00,32.91,33.3,1,-19.22
 18/01/2019 08:30:00,32.91,33.3,1,-19.22
 18/01/2019 08:45:00,32.91,33.3,1,-19.22
 18/01/2019 09:00:00,32.91,33.3,1,-19.22
 18/01/2019 09:15:00,32.91,33.3,1,-19.22
 18/01/2019 09:30:00,32.91,33.3,1,-19.22
 18/01/2019 09:45:00,32.91,33.3,1,-19.22
 18/01/2019 10:00:00,32.93,33.3,1,-19.22
 18/01/2019 10:15:00,33.03,33.3,1,-21.16
 18/01/2019 10:30:00,33.03,33.3,1,-21.23
 18/01/2019 10:45:00,33.03,33.3,1,-21.23
 18/01/2019 11:00:00,33.15,33.3,1,-19.48
 18/01/2019 11:15:00,33.2,33.3,1,-18.95
 18/01/2019 11:30:00,33.24,33.3,1,-18.38
 18/01/2019 11:45:00,33.19,33.3,1,-16.96
 18/01/2019 12:00:00,33.19,33.3,1,-17.3
 18/01/2019 12:15:00,33.19,33.3,1,-18.29
 18/01/2019 12:30:00,33.18,33.3,1,-18.86
 18/01/2019 12:45:00,33.18,33.3,1,-18.89
 18/01/2019 13:00:00,33.18,33.3,1,-18.89
 18/01/2019 13:15:00,33.14,33.3,1,-19.68
 18/01/2019 13:30:00,33.13,33.3,1,-19.89
 18/01/2019 13:45:00,33.13,33.3,1,-19.89
 18/01/2019 14:00:00,33.13,33.3,1,-19.89
 18/01/2019 14:15:00,33.13,33.3,1,-19.89
 18/01/2019 14:30:00,33.13,33.3,1,-19.89
 18/01/2019 14:45:00,33.13,33.3,1,-19.89
 18/01/2019 15:00:00,33.13,33.3,1,-19.89
 18/01/2019 15:15:00,33.13,33.3,1,-19.89
 18/01/2019 15:30:00,33.13,33.3,1,-19.89
 18/01/2019 15:45:00,33.13,33.3,1,-19.89
 18/01/2019 16:00:00,33.13,33.3,1,-19.89
 18/01/2019 16:15:00,33.13,33.3,1,-19.89
 18/01/2019 16:30:00,33.13,33.3,1,-19.89
 18/01/2019 16:45:00,33.13,33.3,1,-19.89
 18/01/2019 17:00:00,33.13,33.3,1,-19.89
 18/01/2019 17:15:00,33.13,33.3,1,-19.89
 18/01/2019 17:30:00,33.13,33.3,1,-19.89
 18/01/2019 17:45:00,33.13,33.3,1,-19.89
 18/01/2019 18:00:00,33.13,33.3,1,-19.89
 18/01/2019 18:15:00,33.13,33.3,1,-19.89
 18/01/2019 18:30:00,33.13,33.3,1,-19.89
 18/01/2019 18:45:00,33.13,33.3,1,-19.89
 18/01/2019 19:00:00,33.13,33.3,1,-19.89
 18/01/2019 19:15:00,33.13,33.3,1,-19.89
 18/01/2019 19:30:00,33.13,33.3,1,-19.89
 18/01/2019 19:45:00,33.13,33.3,1,-19.89
 18/01/2019 20:00:00,33.13,33.3,1,-19.89
 18/01/2019 20:15:00,33.13,33.3,1,-19.89
 18/01/2019 20:30:00,33.13,33.3,1,-19.89
 18/01/2019 20:45:00,33.13,33.3,1,-19.89
 18/01/2019 21:00:00,33.13,33.3,1,-19.89
 18/01/2019 21:15:00,33.13,33.3,1,-19.89
 18/01/2019 21:30:00,33.13,33.3,1,-19.89
 18/01/2019 21:45:00,33.13,33.3,1,-19.89
 18/01/2019 22:00:00,33.13,33.3,1,-19.89
 18/01/2019 22:15:00,33.13,33.3,1,-19.89
 18/01/2019 22:30:00,33.13,33.3,1,-19.89
 18/01/2019 22:45:00,33.13,33.3,1,-19.89
 18/01/2019 23:00:00,33.13,33.3,1,-19.89
 18/01/2019 23:15:00,33.13,33.3,1,-19.89
 18/01/2019 23:30:00,33.13,33.3,1,-19.89
 18/01/2019 23:45:00,33.13,33.3,1,-19.89
 19/01/2019 00:00:00,33.13,33.3,1,-19.89
 19/01/2019 00:15:00,33.13,33.3,1,-19.89
 19/01/2019 00:30:00,33.13,33.3,1,-19.89
 19/01/2019 00:45:00,33.13,33.3,1,-19.89
 19/01/2019 01:00:00,33.13,33.3,1,-19.89
 19/01/2019 01:15:00,33.13,33.3,1,-19.89
 19/01/2019 01:30:00,33.13,33.3,1,-19.89
 19/01/2019 01:45:00,33.13,33.3,1,-19.89
 19/01/2019 02:00:00,33.13,33.3,1,-19.89
 19/01/2019 02:15:00,33.13,33.3,1,-19.89
 19/01/2019 02:30:00,33.13,33.3,1,-19.89
 19/01/2019 02:45:00,33.13,33.3,1,-19.89
 19/01/2019 03:00:00,33.13,33.3,1,-19.89
 19/01/2019 03:15:00,33.13,33.3,1,-19.89
 19/01/2019 03:30:00,33.13,33.3,1,-19.89
 19/01/2019 03:45:00,33.13,33.3,1,-19.89
 19/01/2019 04:00:00,33.13,33.3,1,-19.89
 19/01/2019 04:15:00,33.13,33.3,1,-19.89
 19/01/2019 04:30:00,33.13,33.3,1,-19.89
 19/01/2019 04:45:00,33.13,33.3,1,-19.89
 19/01/2019 05:00:00,33.13,33.3,1,-19.89
 19/01/2019 05:15:00,33.13,33.3,1,-19.89
 19/01/2019 05:30:00,33.13,33.3,1,-19.89
 19/01/2019 05:45:00,33.13,33.3,1,-19.89
 19/01/2019 06:00:00,33.13,33.3,1,-19.89
 19/01/2019 06:15:00,33.13,33.3,1,-19.89
 19/01/2019 06:30:00,33.13,33.3,1,-19.89
 19/01/2019 06:45:00,33.13,33.3,1,-19.89
 19/01/2019 07:00:00,33.13,33.3,1,-19.89
 19/01/2019 07:15:00,33.13,33.3,1,-19.89
 19/01/2019 07:30:00,33.13,33.3,1,-19.89
 19/01/2019 07:45:00,33.13,33.3,1,-19.89
 19/01/2019 08:00:00,33.13,33.3,1,-19.89
 19/01/2019 08:15:00,33.13,33.3,1,-19.89
 19/01/2019 08:30:00,33.13,33.3,1,-19.89
 19/01/2019 08:45:00,33.13,33.3,1,-19.89
 19/01/2019 09:00:00,33.13,33.3,1,-19.89
 19/01/2019 09:15:00,33.13,33.3,1,-19.89
 19/01/2019 09:30:00,33.13,33.3,1,-19.89
 19/01/2019 09:45:00,33.13,33.3,1,-19.89
 19/01/2019 10:00:00,33.13,33.3,1,-19.89
 19/01/2019 10:15:00,33.13,33.3,1,-19.89
 19/01/2019 10:30:00,33.13,33.3,1,-19.89
 19/01/2019 10:45:00,33.13,33.3,1,-19.89
 19/01/2019 11:00:00,33.13,33.3,1,-19.89
 19/01/2019 11:15:00,33.13,33.3,1,-19.89
 19/01/2019 11:30:00,33.13,33.3,1,-19.89
 19/01/2019 11:45:00,33.13,33.3,1,-19.89
 19/01/2019 12:00:00,33.13,33.3,1,-19.89
 19/01/2019 12:15:00,33.13,33.3,1,-19.89
 19/01/2019 12:30:00,33.13,33.3,1,-19.89
 19/01/2019 12:45:00,33.13,33.3,1,-19.89
 19/01/2019 13:00:00,33.13,33.3,1,-19.89
 19/01/2019 13:15:00,33.13,33.3,1,-19.89
 19/01/2019 13:30:00,33.13,33.3,1,-19.89
 19/01/2019 13:45:00,33.13,33.3,1,-19.89
 19/01/2019 14:00:00,33.13,33.3,1,-19.89
 19/01/2019 14:15:00,33.13,33.3,1,-19.89
 19/01/2019 14:30:00,33.13,33.3,1,-19.89
 19/01/2019 14:45:00,33.13,33.3,1,-19.89
 19/01/2019 15:00:00,33.13,33.3,1,-19.89
 19/01/2019 15:15:00,33.13,33.3,1,-19.89
 19/01/2019 15:30:00,33.13,33.3,1,-19.89
 19/01/2019 15:45:00,33.13,33.3,1,-19.89
 19/01/2019 16:00:00,33.13,33.3,1,-19.89
 19/01/2019 16:15:00,33.13,33.3,1,-19.89
 19/01/2019 16:30:00,33.13,33.3,1,-19.89
 19/01/2019 16:45:00,33.13,33.3,1,-19.89
 19/01/2019 17:00:00,33.13,33.3,1,-19.89
 19/01/2019 17:15:00,33.13,33.3,1,-19.89
 19/01/2019 17:30:00,33.13,33.3,1,-19.89
 19/01/2019 17:45:00,33.13,33.3,1,-19.89
 19/01/2019 18:00:00,33.13,33.3,1,-19.89
 19/01/2019 18:15:00,33.13,33.3,1,-19.89
 19/01/2019 18:30:00,33.13,33.3,1,-19.89
 19/01/2019 18:45:00,33.13,33.3,1,-19.89
 19/01/2019 19:00:00,33.13,33.3,1,-19.89
 19/01/2019 19:15:00,33.13,33.3,1,-19.89
 19/01/2019 19:30:00,33.13,33.3,1,-19.89
 19/01/2019 19:45:00,33.13,33.3,1,-19.89
 19/01/2019 20:00:00,33.13,33.3,1,-19.89
 19/01/2019 20:15:00,33.13,33.3,1,-19.89
 19/01/2019 20:30:00,33.13,33.3,1,-19.89
 19/01/2019 20:45:00,33.13,33.3,1,-19.89
 19/01/2019 21:00:00,33.13,33.3,1,-19.89
 19/01/2019 21:15:00,33.13,33.3,1,-19.89
 19/01/2019 21:30:00,33.13,33.3,1,-19.89
 19/01/2019 21:45:00,33.13,33.3,1,-19.89
 19/01/2019 22:00:00,33.13,33.3,1,-19.89
 19/01/2019 22:15:00,33.13,33.3,1,-19.89
 19/01/2019 22:30:00,33.13,33.3,1,-19.89
 19/01/2019 22:45:00,33.13,33.3,1,-19.89
 19/01/2019 23:00:00,33.13,33.3,1,-19.89
 19/01/2019 23:15:00,33.13,33.3,1,-19.89
 19/01/2019 23:30:00,33.13,33.3,1,-19.89
 19/01/2019 23:45:00,33.13,33.3,1,-19.89
 20/01/2019 00:00:00,33.13,33.3,1,-19.89
 20/01/2019 00:15:00,33.13,33.3,1,-19.89
 20/01/2019 00:30:00,33.13,33.3,1,-19.89
 20/01/2019 00:45:00,33.13,33.3,1,-19.89
 20/01/2019 01:00:00,33.13,33.3,1,-19.89
 20/01/2019 01:15:00,33.13,33.3,1,-19.89
 20/01/2019 01:30:00,33.13,33.3,1,-19.89
 20/01/2019 01:45:00,33.13,33.3,1,-19.89
 20/01/2019 02:00:00,33.13,33.3,1,-19.89
 20/01/2019 02:15:00,33.13,33.3,1,-19.89
 20/01/2019 02:30:00,33.13,33.3,1,-19.89
 20/01/2019 02:45:00,33.13,33.3,1,-19.89
 20/01/2019 03:00:00,33.13,33.3,1,-19.89
 20/01/2019 03:15:00,33.13,33.3,1,-19.89
 20/01/2019 03:30:00,33.13,33.3,1,-19.89
 20/01/2019 03:45:00,33.13,33.3,1,-19.89
 20/01/2019 04:00:00,33.13,33.3,1,-19.89
 20/01/2019 04:15:00,33.13,33.3,1,-19.89
 20/01/2019 04:30:00,33.13,33.3,1,-19.89
 20/01/2019 04:45:00,33.13,33.3,1,-19.89
 20/01/2019 05:00:00,33.13,33.3,1,-19.89
 20/01/2019 05:15:00,33.13,33.3,1,-19.89
 20/01/2019 05:30:00,33.13,33.3,1,-19.89
 20/01/2019 05:45:00,33.13,33.3,1,-19.89
 20/01/2019 06:00:00,33.13,33.3,1,-19.89
 20/01/2019 06:15:00,33.13,33.3,1,-19.89
 20/01/2019 06:30:00,33.13,33.3,1,-19.89
 20/01/2019 06:45:00,33.13,33.3,1,-19.89
 20/01/2019 07:00:00,33.13,33.3,1,-19.89
 20/01/2019 07:15:00,33.13,33.3,1,-19.89
 20/01/2019 07:30:00,33.13,33.3,1,-19.89
 20/01/2019 07:45:00,33.13,33.3,1,-19.89
 20/01/2019 08:00:00,33.13,33.3,1,-19.89
 20/01/2019 08:15:00,33.13,33.3,1,-19.89
 20/01/2019 08:30:00,33.13,33.3,1,-19.89
 20/01/2019 08:45:00,33.13,33.3,1,-19.89
 20/01/2019 09:00:00,33.13,33.3,1,-19.89
 20/01/2019 09:15:00,33.13,33.3,1,-19.89
 20/01/2019 09:30:00,33.13,33.3,1,-19.89
 20/01/2019 09:45:00,33.13,33.3,1,-19.89
 20/01/2019 10:00:00,33.13,33.3,1,-19.89
 20/01/2019 10:15:00,33.13,33.3,1,-19.89
 20/01/2019 10:30:00,33.13,33.3,1,-19.89
 20/01/2019 10:45:00,33.13,33.3,1,-19.89
 20/01/2019 11:00:00,33.13,33.3,1,-19.89
 20/01/2019 11:15:00,33.13,33.3,1,-19.89
 20/01/2019 11:30:00,33.13,33.3,1,-19.89
 20/01/2019 11:45:00,33.13,33.3,1,-19.89
 20/01/2019 12:00:00,33.13,33.3,1,-19.89
 20/01/2019 12:15:00,33.13,33.3,1,-19.89
 20/01/2019 12:30:00,33.13,33.3,1,-19.89
 20/01/2019 12:45:00,33.13,33.3,1,-19.89
 20/01/2019 13:00:00,33.13,33.3,1,-19.89
 20/01/2019 13:15:00,33.13,33.3,1,-19.89
 20/01/2019 13:30:00,33.13,33.3,1,-19.89
 20/01/2019 13:45:00,33.13,33.3,1,-19.89
 20/01/2019 14:00:00,33.13,33.3,1,-19.89
 20/01/2019 14:15:00,33.13,33.3,1,-19.89
 20/01/2019 14:30:00,33.13,33.3,1,-19.89
 20/01/2019 14:45:00,33.13,33.3,1,-19.89
 20/01/2019 15:00:00,33.13,33.3,1,-19.89
 20/01/2019 15:15:00,33.13,33.3,1,-19.89
 20/01/2019 15:30:00,33.13,33.3,1,-19.89
 20/01/2019 15:45:00,33.13,33.3,1,-19.89
 20/01/2019 16:00:00,33.13,33.3,1,-19.89
 20/01/2019 16:15:00,33.13,33.3,1,-19.89
 20/01/2019 16:30:00,33.13,33.3,1,-19.89
 20/01/2019 16:45:00,33.13,33.3,1,-19.89
 20/01/2019 17:00:00,33.13,33.3,1,-19.89
 20/01/2019 17:15:00,33.13,33.3,1,-19.89
 20/01/2019 17:30:00,33.13,33.3,1,-19.89
 20/01/2019 17:45:00,33.13,33.3,1,-19.89
 20/01/2019 18:00:00,33.13,33.3,1,-19.89
 20/01/2019 18:15:00,33.13,33.3,1,-19.89
 20/01/2019 18:30:00,33.13,33.3,1,-19.89
 20/01/2019 18:45:00,33.13,33.3,1,-19.89
 20/01/2019 19:00:00,33.13,33.3,1,-19.89
 20/01/2019 19:15:00,33.13,33.3,1,-19.89
 20/01/2019 19:30:00,33.13,33.3,1,-19.89
 20/01/2019 19:45:00,33.13,33.3,1,-19.89
 20/01/2019 20:00:00,33.13,33.3,1,-19.89
 20/01/2019 20:15:00,33.13,33.3,1,-19.89
 20/01/2019 20:30:00,33.13,33.3,1,-19.89
 20/01/2019 20:45:00,33.13,33.3,1,-19.89
 20/01/2019 21:00:00,33.13,33.3,1,-19.89
 20/01/2019 21:15:00,33.13,33.3,1,-19.89
 20/01/2019 21:30:00,33.13,33.3,1,-19.89
 20/01/2019 21:45:00,33.13,33.3,1,-19.89
 20/01/2019 22:00:00,33.13,33.3,1,-19.89
 20/01/2019 22:15:00,33.13,33.3,1,-19.89
 20/01/2019 22:30:00,33.13,33.3,1,-19.89
 20/01/2019 22:45:00,33.13,33.3,1,-19.89
 20/01/2019 23:00:00,33.13,33.3,1,-19.89
 20/01/2019 23:15:00,33.13,33.3,1,-19.89
 20/01/2019 23:30:00,33.13,33.3,1,-19.89
 20/01/2019 23:45:00,33.13,33.3,1,-19.89
 21/01/2019 00:00:00,33.13,33.3,1,-19.89
 21/01/2019 00:00:00,33.13,33.3,1,-19.89
 21/01/2019 00:15:00,33.13,33.3,1,-19.89
 21/01/2019 00:30:00,33.13,33.3,1,-19.89
 21/01/2019 00:45:00,33.13,33.3,1,-19.89
 21/01/2019 01:00:00,33.13,33.3,1,-19.89
 21/01/2019 01:15:00,33.13,33.3,1,-19.89
 21/01/2019 01:30:00,33.13,33.3,1,-19.89
 21/01/2019 01:45:00,33.13,33.3,1,-19.89
 21/01/2019 02:00:00,33.13,33.3,1,-19.89
 21/01/2019 02:15:00,33.13,33.3,1,-19.89
 21/01/2019 02:30:00,33.13,33.3,1,-19.89
 21/01/2019 02:45:00,33.13,33.3,1,-19.89
 21/01/2019 03:00:00,33.13,33.3,1,-19.89
 21/01/2019 03:15:00,33.13,33.3,1,-19.89
 21/01/2019 03:30:00,33.13,33.3,1,-19.89
 21/01/2019 03:45:00,33.13,33.3,1,-19.89
 21/01/2019 04:00:00,33.13,33.3,1,-19.89
 21/01/2019 04:15:00,33.13,33.3,1,-19.89
 21/01/2019 04:30:00,33.13,33.3,1,-19.89
 21/01/2019 04:45:00,33.13,33.3,1,-19.89
 21/01/2019 05:00:00,33.13,33.3,1,-19.89
 21/01/2019 05:15:00,33.13,33.3,1,-19.89
 21/01/2019 05:30:00,33.13,33.3,1,-19.89
 21/01/2019 05:45:00,33.13,33.3,1,-19.89
 21/01/2019 06:00:00,33.13,33.3,1,-19.89
 21/01/2019 06:15:00,33.13,33.3,1,-19.89
 21/01/2019 06:30:00,33.13,33.3,1,-19.89
 21/01/2019 06:45:00,33.13,33.3,1,-19.89
 21/01/2019 07:00:00,33.13,33.3,1,-19.89
 21/01/2019 07:15:00,33.13,33.3,1,-19.89
 21/01/2019 07:30:00,33.13,33.3,1,-19.89
 21/01/2019 07:45:00,33.13,33.3,1,-19.89
 21/01/2019 08:00:00,33.13,33.3,1,-19.89
 21/01/2019 08:15:00,33.13,33.3,1,-19.89
 21/01/2019 08:30:00,33.13,33.3,1,-19.89
 21/01/2019 08:45:00,33.13,33.3,1,-19.89
 21/01/2019 09:00:00,33.12,33.3,1,-20.34
 21/01/2019 09:15:00,33.04,33.3,1,-21.3
 21/01/2019 09:30:00,33.04,33.3,1,-21.7
 21/01/2019 09:45:00,33.09,33.3,1,-20.7
 21/01/2019 10:00:00,33.2,33.3,1,-20.46
 21/01/2019 10:15:00,33.2,33.3,1,-20.44
 21/01/2019 10:30:00,33.21,33.3,1,-19.9
 21/01/2019 10:45:00,33.22,33.3,1,-18.69
 21/01/2019 11:00:00,33.25,33.3,1,-16.5
 21/01/2019 11:15:00,33.2,33.3,1,-16.13
 21/01/2019 11:30:00,33.28,33.3,1,-14.65
 21/01/2019 11:45:00,33.34,33.3,1,-13.14
 21/01/2019 12:00:00,33.35,33.3,1,-13.79
 21/01/2019 12:15:00,33.32,33.3,1,-15.77
 21/01/2019 12:30:00,33.32,33.3,1,-18.01
 21/01/2019 12:45:00,33.3,33.3,1,-18.58
 21/01/2019 13:00:00,33.31,33.3,1,-17.73
 21/01/2019 13:15:00,33.32,33.3,1,-17.02
 21/01/2019 13:30:00,33.31,33.3,1,-17.37
 21/01/2019 13:45:00,33.27,33.3,1,-17.99
 21/01/2019 14:00:00,33.21,33.3,1,-17.72
 21/01/2019 14:15:00,33.11,33.3,1,-17.71
 21/01/2019 14:30:00,33.09,33.3,1,-18.85
 21/01/2019 14:45:00,33.08,33.3,1,-19.29
 21/01/2019 15:00:00,32.96,33.3,1,-19.63
 21/01/2019 15:15:00,33.15,33.3,1,-20.35
 21/01/2019 15:30:00,33.09,33.3,1,-20.79
 21/01/2019 15:45:00,33.03,33.3,1,-21.46
 21/01/2019 16:00:00,33.03,33.3,1,-21.86
 21/01/2019 16:15:00,32.98,33.3,1,-22.52
 21/01/2019 16:30:00,32.99,33.3,1,-23.21
 21/01/2019 16:45:00,32.97,33.3,1,-24.33
 21/01/2019 17:00:00,33.15,33.3,1,-25.62
 21/01/2019 17:15:00,33.22,33.3,1,-25.95
 21/01/2019 17:30:00,33.18,33.3,1,-26.06
 21/01/2019 17:45:00,33.21,33.3,1,-26.0
 21/01/2019 18:00:00,33.28,33.3,1,-25.76
 21/01/2019 18:15:00,33.32,33.3,1,-25.7
 21/01/2019 18:30:00,33.36,33.3,1,-25.67
 21/01/2019 18:45:00,33.22,33.3,1,-25.11
 21/01/2019 19:00:00,33.24,33.3,1,-24.54
 21/01/2019 19:15:00,33.35,33.3,1,-23.94
 21/01/2019 19:30:00,33.37,33.3,1,-23.52
 21/01/2019 19:45:00,33.38,33.3,1,-23.03
 21/01/2019 20:00:00,33.5,33.3,1,-22.54
 21/01/2019 20:15:00,33.7,33.3,1,-21.9
 21/01/2019 20:30:00,33.68,33.3,1,-21.24
 21/01/2019 20:45:00,33.65,33.3,1,-20.72
 21/01/2019 21:00:00,33.59,33.3,1,-19.95
 21/01/2019 21:15:00,33.38,33.3,1,-19.37
 21/01/2019 21:30:00,33.44,33.3,1,-18.73
 21/01/2019 21:45:00,33.6,33.3,1,-18.05
 21/01/2019 22:00:00,33.65,33.3,1,-17.25
 21/01/2019 22:15:00,33.4,33.3,1,-16.3
 21/01/2019 22:30:00,33.33,33.3,1,-15.51
 21/01/2019 22:45:00,33.39,33.3,1,-14.92
 21/01/2019 23:00:00,33.48,33.3,1,-14.29
 21/01/2019 23:15:00,33.44,33.3,1,-14.0
 21/01/2019 23:30:00,33.49,33.3,1,-13.72
 21/01/2019 23:45:00,33.49,33.3,1,-13.53
 22/01/2019 00:00:00,33.57,33.3,1,-13.62
 22/01/2019 00:15:00,33.34,33.3,1,-15.79
 22/01/2019 00:30:00,33.29,33.3,1,-16.14
 22/01/2019 00:45:00,33.25,33.3,1,-16.18
 22/01/2019 01:00:00,33.2,33.3,1,-16.41
 22/01/2019 01:15:00,33.32,33.3,1,-16.09
 22/01/2019 01:30:00,33.38,33.3,1,-16.01
 22/01/2019 01:45:00,33.43,33.3,1,-15.75
 22/01/2019 02:00:00,33.48,33.3,1,-15.55
 22/01/2019 02:15:00,33.42,33.3,1,-15.86
 22/01/2019 02:30:00,33.48,33.3,1,-15.87
 22/01/2019 02:45:00,33.5,33.3,1,-15.83
 22/01/2019 03:00:00,33.55,33.3,1,-15.67
 22/01/2019 03:15:00,33.61,33.3,1,-15.52
 22/01/2019 03:30:00,33.62,33.3,1,-15.25
 22/01/2019 03:45:00,33.64,33.3,1,-15.02
 22/01/2019 04:00:00,33.2,33.3,1,-14.74
 22/01/2019 04:15:00,32.94,33.3,1,-14.67
 22/01/2019 04:30:00,32.96,33.3,1,-14.47
 22/01/2019 04:45:00,32.92,33.3,1,-14.47
 22/01/2019 05:00:00,33.06,33.3,1,-14.5
 22/01/2019 05:15:00,33.15,33.3,1,-14.82
 22/01/2019 05:30:00,33.08,33.3,1,-14.94
 22/01/2019 05:45:00,33.06,33.3,1,-15.18
 22/01/2019 06:00:00,33.05,33.3,1,-15.68
 22/01/2019 06:15:00,33.09,33.3,1,-16.99
 22/01/2019 06:30:00,33.27,33.3,1,-18.11
 22/01/2019 06:45:00,33.19,33.3,1,-19.17
 22/01/2019 07:00:00,33.29,33.3,1,-19.99
 22/01/2019 07:15:00,33.38,33.3,1,-20.22
 22/01/2019 07:30:00,33.25,33.3,1,-21.01
 22/01/2019 07:45:00,33.14,33.3,1,-21.6
 22/01/2019 08:00:00,33.08,33.3,1,-21.78
 22/01/2019 08:15:00,33.1,33.3,1,-21.9
 22/01/2019 08:30:00,33.09,33.3,1,-21.57
 22/01/2019 08:45:00,33.11,33.3,1,-20.85
 22/01/2019 09:00:00,33.13,33.3,1,-20.21
 22/01/2019 09:15:00,33.02,33.3,1,-21.09
 22/01/2019 09:30:00,33.02,33.3,1,-20.62
 22/01/2019 09:45:00,33.1,33.3,1,-19.24
 22/01/2019 10:00:00,33.16,33.3,1,-19.28
 22/01/2019 10:15:00,33.21,33.3,1,-19.99
 22/01/2019 10:30:00,33.14,33.3,1,-20.58
 22/01/2019 10:45:00,33.12,33.3,1,-20.96
 22/01/2019 11:00:00,33.11,33.3,1,-21.53
 22/01/2019 11:15:00,33.08,33.3,1,-21.96
 22/01/2019 11:30:00,33.04,33.3,1,-22.24
 22/01/2019 11:45:00,33.07,33.3,1,-22.09
 22/01/2019 12:00:00,33.11,33.3,1,-21.77
 22/01/2019 12:15:00,33.19,33.3,1,-21.25
 22/01/2019 12:30:00,33.14,33.3,1,-21.11
 22/01/2019 12:45:00,33.12,33.3,1,-21.46
 22/01/2019 13:00:00,33.09,33.3,1,-21.74
 22/01/2019 13:15:00,33.03,33.3,1,-21.83
 22/01/2019 13:30:00,33.07,33.3,1,-22.61
 22/01/2019 13:45:00,33.0,33.3,1,-22.67
