DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 22/01/2019 14:00:00,32.95,33.3,1,-22.32
 22/01/2019 14:15:00,33.0,33.3,1,-20.59
 22/01/2019 14:30:00,33.05,33.3,1,-19.63
 22/01/2019 14:45:00,33.05,33.3,1,-20.48
 22/01/2019 15:00:00,33.1,33.3,1,-20.19
 22/01/2019 15:15:00,33.18,33.3,1,-20.5
 22/01/2019 15:30:00,33.19,33.3,1,-21.12
 22/01/2019 15:45:00,33.12,33.3,1,-22.34
 22/01/2019 16:00:00,33.05,33.3,1,-23.0
 22/01/2019 16:15:00,33.05,33.3,1,-23.56
 22/01/2019 16:30:00,33.0,33.3,1,-23.81
 22/01/2019 16:45:00,33.04,33.3,1,-24.21
 22/01/2019 17:00:00,33.04,33.3,1,-25.24
 22/01/2019 17:15:00,33.23,33.3,1,-26.22
 22/01/2019 17:30:00,33.18,33.3,1,-26.52
 22/01/2019 17:45:00,33.19,33.3,1,-26.42
 22/01/2019 18:00:00,33.21,33.3,1,-26.33
 22/01/2019 18:15:00,33.24,33.3,1,-26.39
 22/01/2019 18:30:00,33.32,33.3,1,-25.94
 22/01/2019 18:45:00,33.32,33.3,1,-25.52
 22/01/2019 19:00:00,33.42,33.3,1,-25.01
 22/01/2019 19:15:00,33.51,33.3,1,-24.58
 22/01/2019 19:30:00,33.57,33.3,1,-24.35
 22/01/2019 19:45:00,33.53,33.3,1,-23.73
 22/01/2019 20:00:00,33.61,33.3,1,-23.25
 22/01/2019 20:15:00,33.62,33.3,1,-22.88
 22/01/2019 20:30:00,33.7,33.3,1,-22.24
 22/01/2019 20:45:00,33.71,33.3,1,-21.75
 22/01/2019 21:00:00,33.71,33.3,1,-21.21
 22/01/2019 21:15:00,33.61,33.3,1,-20.36
 22/01/2019 21:30:00,33.57,33.3,1,-19.73
 22/01/2019 21:45:00,33.53,33.3,1,-19.04
 22/01/2019 22:00:00,33.6,33.3,1,-18.34
 22/01/2019 22:15:00,33.69,33.3,1,-17.59
 22/01/2019 22:30:00,33.73,33.3,1,-16.55
 22/01/2019 22:45:00,33.46,33.3,1,-15.83
 22/01/2019 23:00:00,33.56,33.3,1,-15.22
 22/01/2019 23:15:00,33.59,33.3,1,-14.96
 22/01/2019 23:30:00,33.67,33.3,1,-14.49
 22/01/2019 23:45:00,33.63,33.3,1,-14.4
 23/01/2019 00:00:00,33.69,33.3,1,-14.45
 23/01/2019 00:15:00,33.47,33.3,1,-16.62
 23/01/2019 00:30:00,33.42,33.3,1,-17.01
 23/01/2019 00:45:00,33.35,33.3,1,-17.09
 23/01/2019 01:00:00,33.36,33.3,1,-17.28
 23/01/2019 01:15:00,33.38,33.3,1,-17.02
 23/01/2019 01:30:00,33.43,33.3,1,-16.8
 23/01/2019 01:45:00,33.47,33.3,1,-16.48
 23/01/2019 02:00:00,33.5,33.3,1,-16.4
 23/01/2019 02:15:00,33.52,33.3,1,-16.79
 23/01/2019 02:30:00,33.55,33.3,1,-16.73
 23/01/2019 02:45:00,33.58,33.3,1,-16.69
 23/01/2019 03:00:00,33.62,33.3,1,-16.48
 23/01/2019 03:15:00,33.62,33.3,1,-16.33
 23/01/2019 03:30:00,33.67,33.3,1,-16.05
 23/01/2019 03:45:00,33.49,33.3,1,-15.74
 23/01/2019 04:00:00,32.99,33.3,1,-15.41
 23/01/2019 04:15:00,32.99,33.3,1,-15.41
 23/01/2019 04:30:00,32.99,33.3,1,-15.24
 23/01/2019 04:45:00,33.01,33.3,1,-15.1
 23/01/2019 05:00:00,33.0,33.3,1,-15.0
 23/01/2019 05:15:00,33.06,33.3,1,-15.32
 23/01/2019 05:30:00,33.23,33.3,1,-15.74
 23/01/2019 05:45:00,33.21,33.3,1,-15.88
 23/01/2019 06:00:00,33.14,33.3,1,-16.26
 23/01/2019 06:15:00,33.36,33.3,1,-17.53
 23/01/2019 06:30:00,33.49,33.3,1,-18.16
 23/01/2019 06:45:00,33.38,33.3,1,-19.12
 23/01/2019 07:00:00,33.31,33.3,1,-20.01
 23/01/2019 07:15:00,33.26,33.3,1,-20.7
 23/01/2019 07:30:00,33.11,33.3,1,-21.32
 23/01/2019 07:45:00,33.08,33.3,1,-21.79
 23/01/2019 08:00:00,33.04,33.3,1,-22.15
 23/01/2019 08:15:00,33.01,33.3,1,-22.11
 23/01/2019 08:30:00,33.0,33.3,1,-21.95
 23/01/2019 08:45:00,33.04,33.3,1,-21.69
 23/01/2019 09:00:00,33.07,33.3,1,-21.27
 23/01/2019 09:15:00,33.08,33.3,1,-20.64
 23/01/2019 09:30:00,33.13,33.3,1,-19.48
 23/01/2019 09:45:00,33.21,33.3,1,-18.72
 23/01/2019 10:00:00,33.28,33.3,1,-17.25
 23/01/2019 10:15:00,33.33,33.3,1,-16.37
 23/01/2019 10:30:00,33.38,33.3,1,-16.51
 23/01/2019 10:45:00,33.44,33.3,1,-16.28
 23/01/2019 11:00:00,33.45,33.3,1,-14.0
 23/01/2019 11:15:00,33.44,33.3,1,-15.0
 23/01/2019 11:30:00,33.43,33.3,1,-14.9
 23/01/2019 11:45:00,33.35,33.3,1,-15.24
 23/01/2019 12:00:00,33.35,33.3,1,-12.29
 23/01/2019 12:15:00,33.35,33.3,1,-13.66
 23/01/2019 12:30:00,33.34,33.3,1,-15.59
 23/01/2019 12:45:00,33.34,33.3,1,-16.56
 23/01/2019 13:00:00,33.35,33.3,1,-17.43
 23/01/2019 13:15:00,33.33,33.3,1,-17.38
 23/01/2019 13:30:00,33.36,33.3,1,-16.84
 23/01/2019 13:45:00,33.36,33.3,1,-16.25
 23/01/2019 14:00:00,33.37,33.3,1,-16.36
 23/01/2019 14:15:00,33.31,33.3,1,-16.8
 23/01/2019 14:30:00,33.34,33.3,1,-18.34
 23/01/2019 14:45:00,33.3,33.3,1,-19.5
 23/01/2019 15:00:00,33.25,33.3,1,-19.56
 23/01/2019 15:15:00,33.29,33.3,1,-20.01
 23/01/2019 15:30:00,33.29,33.3,1,-20.71
 23/01/2019 15:45:00,33.18,33.3,1,-21.45
 23/01/2019 16:00:00,33.1,33.3,1,-22.17
 23/01/2019 16:15:00,33.07,33.3,1,-22.96
 23/01/2019 16:30:00,32.99,33.3,1,-23.73
 23/01/2019 16:45:00,32.97,33.3,1,-24.62
 23/01/2019 17:00:00,33.06,33.3,1,-25.61
 23/01/2019 17:15:00,33.21,33.3,1,-26.2
 23/01/2019 17:30:00,33.17,33.3,1,-26.43
 23/01/2019 17:45:00,33.16,33.3,1,-26.43
 23/01/2019 18:00:00,33.18,33.3,1,-26.43
 23/01/2019 18:15:00,33.2,33.3,1,-26.32
 23/01/2019 18:30:00,33.26,33.3,1,-25.93
 23/01/2019 18:45:00,33.29,33.3,1,-25.63
 23/01/2019 19:00:00,33.39,33.3,1,-24.99
 23/01/2019 19:15:00,33.46,33.3,1,-24.45
 23/01/2019 19:30:00,33.5,33.3,1,-24.43
 23/01/2019 19:45:00,33.59,33.3,1,-23.95
 23/01/2019 20:00:00,33.72,33.3,1,-23.43
 23/01/2019 20:15:00,33.63,33.3,1,-22.83
 23/01/2019 20:30:00,33.75,33.3,1,-22.22
 23/01/2019 20:45:00,33.67,33.3,1,-21.45
 23/01/2019 21:00:00,33.46,33.3,1,-20.78
 23/01/2019 21:15:00,33.46,33.3,1,-20.26
 23/01/2019 21:30:00,33.51,33.3,1,-19.59
 23/01/2019 21:45:00,33.49,33.3,1,-18.95
 23/01/2019 22:00:00,33.58,33.3,1,-18.22
 23/01/2019 22:15:00,33.67,33.3,1,-17.23
 23/01/2019 22:30:00,33.76,33.3,1,-16.5
 23/01/2019 22:45:00,33.79,33.3,1,-15.92
 23/01/2019 23:00:00,33.56,33.3,1,-14.87
 23/01/2019 23:15:00,33.62,33.3,1,-14.55
 23/01/2019 23:30:00,33.64,33.3,1,-14.21
 23/01/2019 23:45:00,33.6,33.3,1,-14.13
 24/01/2019 00:00:00,33.64,33.3,1,-14.22
 24/01/2019 00:15:00,33.41,33.3,1,-16.38
 24/01/2019 00:30:00,33.33,33.3,1,-16.82
 24/01/2019 00:45:00,33.28,33.3,1,-17.01
 24/01/2019 01:00:00,33.29,33.3,1,-16.99
 24/01/2019 01:15:00,33.34,33.3,1,-16.66
 24/01/2019 01:30:00,33.4,33.3,1,-16.48
 24/01/2019 01:45:00,33.44,33.3,1,-16.31
 24/01/2019 02:00:00,33.49,33.3,1,-16.13
 24/01/2019 02:15:00,33.46,33.3,1,-16.41
 24/01/2019 02:30:00,33.47,33.3,1,-16.41
 24/01/2019 02:45:00,33.51,33.3,1,-16.34
 24/01/2019 03:00:00,33.55,33.3,1,-16.22
 24/01/2019 03:15:00,33.58,33.3,1,-15.98
 24/01/2019 03:30:00,33.63,33.3,1,-15.82
 24/01/2019 03:45:00,33.68,33.3,1,-15.71
 24/01/2019 04:00:00,33.66,33.3,1,-15.41
 24/01/2019 04:15:00,33.15,33.3,1,-15.47
 24/01/2019 04:30:00,33.19,33.3,1,-15.34
 24/01/2019 04:45:00,33.17,33.3,1,-15.23
 24/01/2019 05:00:00,33.16,33.3,1,-15.14
 24/01/2019 05:15:00,32.99,33.3,1,-15.25
 24/01/2019 05:30:00,33.03,33.3,1,-15.54
 24/01/2019 05:45:00,33.06,33.3,1,-15.72
 24/01/2019 06:00:00,33.04,33.3,1,-16.13
 24/01/2019 06:15:00,33.33,33.3,1,-17.48
 24/01/2019 06:30:00,33.49,33.3,1,-18.04
 24/01/2019 06:45:00,33.36,33.3,1,-18.97
 24/01/2019 07:00:00,33.29,33.3,1,-19.89
 24/01/2019 07:15:00,33.32,33.3,1,-20.54
 24/01/2019 07:30:00,33.19,33.3,1,-21.28
 24/01/2019 07:45:00,33.06,33.3,1,-21.84
 24/01/2019 08:00:00,32.97,33.3,1,-22.04
 24/01/2019 08:15:00,32.93,33.3,1,-22.35
 24/01/2019 08:30:00,33.19,33.3,1,-22.88
 24/01/2019 08:45:00,33.27,33.3,1,-22.91
 24/01/2019 09:00:00,33.23,33.3,1,-22.88
 24/01/2019 09:15:00,33.19,33.3,1,-22.91
 24/01/2019 09:30:00,33.18,33.3,1,-22.71
 24/01/2019 09:45:00,33.08,33.3,1,-23.12
 24/01/2019 10:00:00,33.17,33.3,1,-23.19
 24/01/2019 10:15:00,33.19,33.3,1,-23.11
 24/01/2019 10:30:00,33.23,33.3,1,-22.52
 24/01/2019 10:45:00,33.23,33.3,1,-22.76
 24/01/2019 11:00:00,33.23,33.3,1,-22.32
 24/01/2019 11:15:00,33.23,33.3,1,-22.14
 24/01/2019 11:30:00,33.27,33.3,1,-21.28
 24/01/2019 11:45:00,33.27,33.3,1,-21.82
 24/01/2019 12:00:00,33.26,33.3,1,-21.89
 24/01/2019 12:15:00,33.25,33.3,1,-21.4
 24/01/2019 12:30:00,33.28,33.3,1,-21.29
 24/01/2019 12:45:00,33.28,33.3,1,-21.47
 24/01/2019 13:00:00,33.39,33.3,1,-21.77
 24/01/2019 13:15:00,33.48,33.3,1,-21.49
 24/01/2019 13:30:00,33.56,33.3,1,-20.81
 24/01/2019 13:45:00,33.57,33.3,1,-20.2
 24/01/2019 14:00:00,33.62,33.3,1,-19.88
 24/01/2019 14:15:00,33.56,33.3,1,-20.14
 24/01/2019 14:30:00,33.59,33.3,1,-20.51
 24/01/2019 14:45:00,33.57,33.3,1,-21.03
 24/01/2019 15:00:00,33.57,33.3,1,-21.23
 24/01/2019 15:15:00,33.67,33.3,1,-21.5
 24/01/2019 15:30:00,33.7,33.3,1,-21.41
 24/01/2019 15:45:00,33.67,33.3,1,-21.54
 24/01/2019 16:00:00,33.63,33.3,1,-22.43
 24/01/2019 16:15:00,33.58,33.3,1,-23.19
 24/01/2019 16:30:00,33.59,33.3,1,-23.77
 24/01/2019 16:45:00,33.56,33.3,1,-24.66
 24/01/2019 17:00:00,33.49,33.3,1,-25.11
 24/01/2019 17:15:00,33.41,33.3,1,-25.31
 24/01/2019 17:30:00,33.33,33.3,1,-25.62
 24/01/2019 17:45:00,33.37,33.3,1,-25.52
 24/01/2019 18:00:00,33.33,33.3,1,-25.93
 24/01/2019 18:15:00,33.32,33.3,1,-25.89
 24/01/2019 18:30:00,33.37,33.3,1,-25.49
 24/01/2019 18:45:00,33.41,33.3,1,-25.17
 24/01/2019 19:00:00,33.48,33.3,1,-24.61
 24/01/2019 19:15:00,33.49,33.3,1,-24.26
 24/01/2019 19:30:00,33.56,33.3,1,-23.7
 24/01/2019 19:45:00,33.55,33.3,1,-23.22
 24/01/2019 20:00:00,33.57,33.3,1,-22.65
 24/01/2019 20:15:00,33.65,33.3,1,-22.16
 24/01/2019 20:30:00,33.64,33.3,1,-21.44
 24/01/2019 20:45:00,33.62,33.3,1,-20.97
 24/01/2019 21:00:00,33.69,33.3,1,-20.43
 24/01/2019 21:15:00,33.72,33.3,1,-19.86
 24/01/2019 21:30:00,33.52,33.3,1,-18.83
 24/01/2019 21:45:00,33.66,33.3,1,-18.26
 24/01/2019 22:00:00,33.74,33.3,1,-17.64
 24/01/2019 22:15:00,33.67,33.3,1,-16.85
 24/01/2019 22:30:00,33.65,33.3,1,-16.07
 24/01/2019 22:45:00,33.6,33.3,1,-15.43
 24/01/2019 23:00:00,33.66,33.3,1,-14.59
 24/01/2019 23:15:00,33.57,33.3,1,-14.18
 24/01/2019 23:30:00,33.69,33.3,1,-13.84
 24/01/2019 23:45:00,33.71,33.3,1,-13.73
 25/01/2019 00:00:00,33.5,33.3,1,-13.74
 25/01/2019 00:15:00,33.12,33.3,1,-16.14
 25/01/2019 00:30:00,33.09,33.3,1,-16.54
 25/01/2019 00:45:00,33.02,33.3,1,-16.54
 25/01/2019 01:00:00,33.01,33.3,1,-16.63
 25/01/2019 01:15:00,33.04,33.3,1,-16.18
 25/01/2019 01:30:00,33.1,33.3,1,-15.97
 25/01/2019 01:45:00,33.13,33.3,1,-15.77
 25/01/2019 02:00:00,33.17,33.3,1,-15.67
 25/01/2019 02:15:00,33.1,33.3,1,-15.87
 25/01/2019 02:30:00,33.11,33.3,1,-15.81
 25/01/2019 02:45:00,33.09,33.3,1,-15.67
 25/01/2019 03:00:00,33.16,33.3,1,-15.56
 25/01/2019 03:15:00,33.1,33.3,1,-15.34
 25/01/2019 03:30:00,33.13,33.3,1,-15.03
 25/01/2019 03:45:00,33.21,33.3,1,-14.8
 25/01/2019 04:00:00,33.23,33.3,1,-14.6
 25/01/2019 04:15:00,33.18,33.3,1,-14.53
 25/01/2019 04:30:00,33.18,33.3,1,-14.24
 25/01/2019 04:45:00,33.15,33.3,1,-14.13
 25/01/2019 05:00:00,33.18,33.3,1,-14.13
 25/01/2019 05:15:00,33.02,33.3,1,-14.27
 25/01/2019 05:30:00,33.11,33.3,1,-14.38
 25/01/2019 05:45:00,33.06,33.3,1,-14.6
 25/01/2019 06:00:00,33.02,33.3,1,-14.91
 25/01/2019 06:15:00,33.37,33.3,1,-16.28
 25/01/2019 06:30:00,33.53,33.3,1,-16.87
 25/01/2019 06:45:00,33.5,33.3,1,-17.6
 25/01/2019 07:00:00,33.42,33.3,1,-18.48
 25/01/2019 07:15:00,33.3,33.3,1,-19.19
 25/01/2019 07:30:00,33.3,33.3,1,-19.94
 25/01/2019 07:45:00,33.24,33.3,1,-20.55
 25/01/2019 08:00:00,33.17,33.3,1,-20.8
 25/01/2019 08:15:00,33.03,33.3,1,-21.12
 25/01/2019 08:30:00,33.0,33.3,1,-21.35
 25/01/2019 08:45:00,33.01,33.3,1,-21.28
 25/01/2019 09:00:00,33.0,33.3,1,-21.37
 25/01/2019 09:15:00,33.01,33.3,1,-21.36
 25/01/2019 09:30:00,33.03,33.3,1,-21.26
 25/01/2019 09:45:00,33.07,33.3,1,-20.91
 25/01/2019 10:00:00,33.15,33.3,1,-19.77
 25/01/2019 10:15:00,33.26,33.3,1,-18.76
 25/01/2019 10:30:00,33.32,33.3,1,-18.45
 25/01/2019 10:45:00,33.3,33.3,1,-17.68
 25/01/2019 11:00:00,33.3,33.3,1,-18.36
 25/01/2019 11:15:00,33.26,33.3,1,-18.09
 25/01/2019 11:30:00,33.26,33.3,1,-17.7
 25/01/2019 11:45:00,33.3,33.3,1,-17.51
 25/01/2019 12:00:00,33.29,33.3,1,-18.45
 25/01/2019 12:15:00,33.29,33.3,1,-18.37
 25/01/2019 12:30:00,33.36,33.3,1,-17.44
 25/01/2019 12:45:00,33.43,33.3,1,-15.79
 25/01/2019 13:00:00,33.42,33.3,1,-17.0
 25/01/2019 13:15:00,33.47,33.3,1,-17.56
 25/01/2019 13:30:00,33.47,33.3,1,-18.45
 25/01/2019 13:45:00,33.45,33.3,1,-19.28
 25/01/2019 14:00:00,33.44,33.3,1,-19.31
 25/01/2019 14:15:00,33.41,33.3,1,-19.12
 25/01/2019 14:30:00,33.38,33.3,1,-19.11
 25/01/2019 14:45:00,33.36,33.3,1,-19.19
 25/01/2019 15:00:00,33.39,33.3,1,-19.73
 25/01/2019 15:15:00,33.36,33.3,1,-20.03
 25/01/2019 15:30:00,33.34,33.3,1,-20.06
 25/01/2019 15:45:00,33.25,33.3,1,-20.38
 25/01/2019 16:00:00,33.19,33.3,1,-20.9
 25/01/2019 16:15:00,33.24,33.3,1,-21.23
 25/01/2019 16:30:00,33.25,33.3,1,-21.23
 25/01/2019 16:45:00,33.15,33.3,1,-21.62
 25/01/2019 17:00:00,32.98,33.3,1,-22.49
 25/01/2019 17:15:00,32.95,33.3,1,-23.23
 25/01/2019 17:30:00,32.86,33.3,1,-24.28
 25/01/2019 17:45:00,32.9,33.3,1,-24.34
 25/01/2019 18:00:00,32.96,33.3,1,-24.22
 25/01/2019 18:15:00,33.0,33.3,1,-24.12
 25/01/2019 18:30:00,33.03,33.3,1,-23.74
 25/01/2019 18:45:00,33.09,33.3,1,-23.54
 25/01/2019 19:00:00,33.15,33.3,1,-23.09
 25/01/2019 19:15:00,33.17,33.3,1,-22.68
 25/01/2019 19:30:00,33.18,33.3,1,-22.02
 25/01/2019 19:45:00,33.31,33.3,1,-21.45
 25/01/2019 20:00:00,33.42,33.3,1,-20.91
 25/01/2019 20:15:00,33.47,33.3,1,-20.47
 25/01/2019 20:30:00,33.55,33.3,1,-19.69
 25/01/2019 20:45:00,33.54,33.3,1,-19.2
 25/01/2019 21:00:00,33.6,33.3,1,-18.88
 25/01/2019 21:15:00,33.67,33.3,1,-18.3
 25/01/2019 21:30:00,33.34,33.3,1,-17.4
 25/01/2019 21:45:00,33.34,33.3,1,-16.9
 25/01/2019 22:00:00,33.24,33.3,1,-16.36
 25/01/2019 22:15:00,33.16,33.3,1,-15.74
 25/01/2019 22:30:00,33.38,33.3,1,-15.2
 25/01/2019 22:45:00,33.43,33.3,1,-14.66
 25/01/2019 23:00:00,33.56,33.3,1,-14.14
 25/01/2019 23:15:00,33.48,33.3,1,-13.92
 25/01/2019 23:30:00,33.48,33.3,1,-13.66
 25/01/2019 23:45:00,33.51,33.3,1,-13.53
 26/01/2019 00:00:00,33.52,33.3,1,-13.63
 26/01/2019 00:15:00,33.22,33.3,1,-15.74
 26/01/2019 00:30:00,33.17,33.3,1,-16.01
 26/01/2019 00:45:00,33.09,33.3,1,-16.01
 26/01/2019 01:00:00,33.25,33.3,1,-16.0
 26/01/2019 01:15:00,33.32,33.3,1,-15.6
 26/01/2019 01:30:00,33.43,33.3,1,-15.42
 26/01/2019 01:45:00,33.31,33.3,1,-15.15
 26/01/2019 02:00:00,33.36,33.3,1,-14.94
 26/01/2019 02:15:00,33.36,33.3,1,-15.2
 26/01/2019 02:30:00,33.48,33.3,1,-15.06
 26/01/2019 02:45:00,33.52,33.3,1,-14.9
 26/01/2019 03:00:00,33.57,33.3,1,-14.63
 26/01/2019 03:15:00,33.63,33.3,1,-14.4
 26/01/2019 03:30:00,33.4,33.3,1,-13.92
 26/01/2019 03:45:00,33.32,33.3,1,-13.72
 26/01/2019 04:00:00,33.33,33.3,1,-13.57
 26/01/2019 04:15:00,33.35,33.3,1,-13.33
 26/01/2019 04:30:00,33.38,33.3,1,-13.16
 26/01/2019 04:45:00,33.36,33.3,1,-13.0
 26/01/2019 05:00:00,33.41,33.3,1,-12.86
 26/01/2019 05:15:00,33.4,33.3,1,-12.86
 26/01/2019 05:30:00,33.37,33.3,1,-12.86
 26/01/2019 05:45:00,33.32,33.3,1,-12.9
 26/01/2019 06:00:00,33.39,33.3,1,-13.15
 26/01/2019 06:15:00,33.45,33.3,1,-13.81
 26/01/2019 06:30:00,33.41,33.3,1,-14.13
 26/01/2019 06:45:00,33.41,33.3,1,-14.55
 26/01/2019 07:00:00,33.34,33.3,1,-14.82
 26/01/2019 07:15:00,33.29,33.3,1,-15.0
 26/01/2019 07:30:00,33.43,33.3,1,-15.35
 26/01/2019 07:45:00,33.37,33.3,1,-15.9
 26/01/2019 08:00:00,33.33,33.3,1,-16.39
 26/01/2019 08:15:00,33.29,33.3,1,-16.81
 26/01/2019 08:30:00,33.19,33.3,1,-17.28
 26/01/2019 08:45:00,33.16,33.3,1,-17.48
 26/01/2019 09:00:00,33.08,33.3,1,-17.79
 26/01/2019 09:15:00,33.15,33.3,1,-18.12
 26/01/2019 09:30:00,33.13,33.3,1,-18.33
 26/01/2019 09:45:00,33.08,33.3,1,-18.26
 26/01/2019 10:00:00,33.08,33.3,1,-18.03
 26/01/2019 10:15:00,33.09,33.3,1,-17.68
 26/01/2019 10:30:00,33.13,33.3,1,-17.66
 26/01/2019 10:45:00,33.19,33.3,1,-16.79
 26/01/2019 11:00:00,33.21,33.3,1,-16.3
 26/01/2019 11:15:00,33.2,33.3,1,-16.34
 26/01/2019 11:30:00,33.22,33.3,1,-16.97
 26/01/2019 11:45:00,33.24,33.3,1,-16.87
 26/01/2019 12:00:00,33.3,33.3,1,-16.68
 26/01/2019 12:15:00,33.31,33.3,1,-16.3
 26/01/2019 12:30:00,33.37,33.3,1,-16.73
 26/01/2019 12:45:00,33.43,33.3,1,-15.47
 26/01/2019 13:00:00,33.45,33.3,1,-14.98
 26/01/2019 13:15:00,33.48,33.3,1,-16.43
 26/01/2019 13:30:00,33.45,33.3,1,-16.79
 26/01/2019 13:45:00,33.43,33.3,1,-16.7
 26/01/2019 14:00:00,33.49,33.3,1,-16.75
 26/01/2019 14:15:00,33.42,33.3,1,-16.32
 26/01/2019 14:30:00,32.89,33.3,1,-16.51
 26/01/2019 14:45:00,32.89,33.3,1,-16.96
 26/01/2019 15:00:00,32.92,33.3,1,-17.71
 26/01/2019 15:15:00,33.0,33.3,1,-18.39
 26/01/2019 15:30:00,32.97,33.3,1,-18.71
 26/01/2019 15:45:00,32.9,33.3,1,-18.65
 26/01/2019 16:00:00,33.05,33.3,1,-19.04
 26/01/2019 16:15:00,33.17,33.3,1,-19.63
 26/01/2019 16:30:00,33.45,33.3,1,-19.67
 26/01/2019 16:45:00,33.34,33.3,1,-20.22
 26/01/2019 17:00:00,33.28,33.3,1,-20.83
 26/01/2019 17:15:00,33.19,33.3,1,-21.83
 26/01/2019 17:30:00,33.07,33.3,1,-22.55
 26/01/2019 17:45:00,33.04,33.3,1,-22.91
 26/01/2019 18:00:00,33.07,33.3,1,-22.91
 26/01/2019 18:15:00,33.09,33.3,1,-22.86
 26/01/2019 18:30:00,33.19,33.3,1,-22.47
 26/01/2019 18:45:00,33.2,33.3,1,-22.06
 26/01/2019 19:00:00,33.25,33.3,1,-21.55
 26/01/2019 19:15:00,33.35,33.3,1,-21.17
 26/01/2019 19:30:00,33.44,33.3,1,-20.57
 26/01/2019 19:45:00,33.5,33.3,1,-19.99
 26/01/2019 20:00:00,33.47,33.3,1,-19.42
 26/01/2019 20:15:00,33.44,33.3,1,-19.12
 26/01/2019 20:30:00,33.56,33.3,1,-18.71
 26/01/2019 20:45:00,33.61,33.3,1,-18.07
 26/01/2019 21:00:00,33.67,33.3,1,-17.74
 26/01/2019 21:15:00,33.4,33.3,1,-17.06
 26/01/2019 21:30:00,33.32,33.3,1,-16.75
 26/01/2019 21:45:00,33.36,33.3,1,-16.37
 26/01/2019 22:00:00,33.39,33.3,1,-15.9
 26/01/2019 22:15:00,33.51,33.3,1,-15.31
 26/01/2019 22:30:00,33.53,33.3,1,-14.79
 26/01/2019 22:45:00,33.37,33.3,1,-14.28
 26/01/2019 23:00:00,33.39,33.3,1,-13.83
 26/01/2019 23:15:00,33.45,33.3,1,-13.79
 26/01/2019 23:30:00,33.49,33.3,1,-13.41
 26/01/2019 23:45:00,33.5,33.3,1,-13.33
 27/01/2019 00:00:00,33.56,33.3,1,-13.36
 27/01/2019 00:15:00,33.05,33.3,1,-15.82
 27/01/2019 00:30:00,33.01,33.3,1,-16.34
 27/01/2019 00:45:00,32.96,33.3,1,-16.34
 27/01/2019 01:00:00,32.98,33.3,1,-16.33
 27/01/2019 01:15:00,33.05,33.3,1,-15.93
 27/01/2019 01:30:00,32.97,33.3,1,-15.56
 27/01/2019 01:45:00,32.93,33.3,1,-15.31
 27/01/2019 02:00:00,33.43,33.3,1,-15.24
 27/01/2019 02:15:00,33.66,33.3,1,-15.46
 27/01/2019 02:30:00,33.65,33.3,1,-15.23
 27/01/2019 02:45:00,33.68,33.3,1,-15.07
 27/01/2019 03:00:00,33.69,33.3,1,-14.81
 27/01/2019 03:15:00,33.42,33.3,1,-14.27
 27/01/2019 03:30:00,33.47,33.3,1,-14.06
 27/01/2019 03:45:00,33.55,33.3,1,-13.8
 27/01/2019 04:00:00,33.5,33.3,1,-13.49
 27/01/2019 04:15:00,33.42,33.3,1,-13.46
 27/01/2019 04:30:00,33.42,33.3,1,-13.46
 27/01/2019 04:45:00,33.4,33.3,1,-13.21
 27/01/2019 05:00:00,33.42,33.3,1,-13.2
 27/01/2019 05:15:00,33.33,33.3,1,-13.2
 27/01/2019 05:30:00,33.45,33.3,1,-13.2
 27/01/2019 05:45:00,33.46,33.3,1,-13.2
 27/01/2019 06:00:00,33.64,33.3,1,-13.21
 27/01/2019 06:15:00,33.57,33.3,1,-13.69
 27/01/2019 06:30:00,33.56,33.3,1,-13.8
 27/01/2019 06:45:00,33.45,33.3,1,-13.96
 27/01/2019 07:00:00,33.57,33.3,1,-14.15
 27/01/2019 07:15:00,33.57,33.3,1,-13.83
 27/01/2019 07:30:00,33.0,33.3,1,-14.12
 27/01/2019 07:45:00,32.94,33.3,1,-14.51
 27/01/2019 08:00:00,32.96,33.3,1,-14.86
 27/01/2019 08:15:00,33.29,33.3,1,-15.53
 27/01/2019 08:30:00,33.44,33.3,1,-15.69
 27/01/2019 08:45:00,33.35,33.3,1,-15.74
 27/01/2019 09:00:00,33.27,33.3,1,-15.09
 27/01/2019 09:15:00,33.22,33.3,1,-14.72
 27/01/2019 09:30:00,33.27,33.3,1,-14.57
 27/01/2019 09:45:00,33.21,33.3,1,-14.3
 27/01/2019 10:00:00,33.15,33.3,1,-16.35
 27/01/2019 10:15:00,33.08,33.3,1,-17.17
 27/01/2019 10:30:00,33.1,33.3,1,-17.06
 27/01/2019 10:45:00,33.13,33.3,1,-15.81
 27/01/2019 11:00:00,33.13,33.3,1,-14.25
 27/01/2019 11:15:00,33.07,33.3,1,-13.43
 27/01/2019 11:30:00,33.13,33.3,1,-12.15
 27/01/2019 11:45:00,33.12,33.3,1,-11.92
 27/01/2019 12:00:00,33.11,33.3,1,-14.42
 27/01/2019 12:15:00,33.12,33.3,1,-11.65
 27/01/2019 12:30:00,33.2,33.3,1,-9.75
 27/01/2019 12:45:00,33.22,33.3,1,-10.62
 27/01/2019 13:00:00,33.25,33.3,1,-10.23
 27/01/2019 13:15:00,33.29,33.3,1,-10.38
 27/01/2019 13:30:00,33.36,33.3,1,-11.63
 27/01/2019 13:45:00,33.39,33.3,1,-10.01
 27/01/2019 14:00:00,33.4,33.3,1,-10.98
 27/01/2019 14:15:00,33.37,33.3,1,-12.91
 27/01/2019 14:30:00,33.27,33.3,1,-15.61
 27/01/2019 14:45:00,33.34,33.3,1,-16.33
 27/01/2019 15:00:00,33.29,33.3,1,-17.48
 27/01/2019 15:15:00,33.29,33.3,1,-17.4
 27/01/2019 15:30:00,33.2,33.3,1,-18.47
 27/01/2019 15:45:00,33.09,33.3,1,-18.87
 27/01/2019 16:00:00,33.07,33.3,1,-19.36
 27/01/2019 16:15:00,33.03,33.3,1,-19.94
 27/01/2019 16:30:00,33.0,33.3,1,-20.69
 27/01/2019 16:45:00,33.11,33.3,1,-21.71
 27/01/2019 17:00:00,33.0,33.3,1,-22.48
 27/01/2019 17:15:00,33.04,33.3,1,-23.33
 27/01/2019 17:30:00,33.06,33.3,1,-24.16
 27/01/2019 17:45:00,33.25,33.3,1,-24.44
 27/01/2019 18:00:00,33.27,33.3,1,-24.48
 27/01/2019 18:15:00,33.4,33.3,1,-24.25
 27/01/2019 18:30:00,33.54,33.3,1,-23.9
 27/01/2019 18:45:00,33.6,33.3,1,-23.35
 27/01/2019 19:00:00,33.7,33.3,1,-22.72
 27/01/2019 19:15:00,33.45,33.3,1,-21.88
 27/01/2019 19:30:00,33.55,33.3,1,-21.6
 27/01/2019 19:45:00,33.62,33.3,1,-21.02
 27/01/2019 20:00:00,33.69,33.3,1,-20.61
 27/01/2019 20:15:00,33.62,33.3,1,-20.31
 27/01/2019 20:30:00,33.52,33.3,1,-19.7
 27/01/2019 20:45:00,33.55,33.3,1,-19.15
 27/01/2019 21:00:00,33.66,33.3,1,-18.76
 27/01/2019 21:15:00,33.66,33.3,1,-18.4
 27/01/2019 21:30:00,33.72,33.3,1,-17.65
 27/01/2019 21:45:00,33.39,33.3,1,-16.83
 27/01/2019 22:00:00,33.41,33.3,1,-16.31
 27/01/2019 22:15:00,33.34,33.3,1,-15.94
 27/01/2019 22:30:00,33.38,33.3,1,-15.2
 27/01/2019 22:45:00,33.46,33.3,1,-14.71
 27/01/2019 23:00:00,33.5,33.3,1,-14.15
 27/01/2019 23:15:00,33.45,33.3,1,-13.93
 27/01/2019 23:30:00,33.49,33.3,1,-13.6
 27/01/2019 23:45:00,33.49,33.3,1,-13.6
 28/01/2019 00:00:00,33.35,33.3,1,-13.5
 28/01/2019 00:00:00,33.35,33.3,1,-13.5
 28/01/2019 00:15:00,33.1,33.3,1,-15.72
 28/01/2019 00:30:00,33.12,33.3,1,-16.26
 28/01/2019 00:45:00,33.1,33.3,1,-16.36
 28/01/2019 01:00:00,33.11,33.3,1,-16.51
 28/01/2019 01:15:00,33.18,33.3,1,-16.12
 28/01/2019 01:30:00,33.25,33.3,1,-15.86
 28/01/2019 01:45:00,33.29,33.3,1,-15.74
 28/01/2019 02:00:00,33.35,33.3,1,-15.74
 28/01/2019 02:15:00,33.15,33.3,1,-15.98
 28/01/2019 02:30:00,33.13,33.3,1,-15.84
 28/01/2019 02:45:00,33.11,33.3,1,-15.94
 28/01/2019 03:00:00,33.18,33.3,1,-15.64
 28/01/2019 03:15:00,33.2,33.3,1,-15.51
 28/01/2019 03:30:00,33.24,33.3,1,-15.26
 28/01/2019 03:45:00,33.28,33.3,1,-15.0
 28/01/2019 04:00:00,33.3,33.3,1,-14.88
 28/01/2019 04:15:00,33.32,33.3,1,-14.87
 28/01/2019 04:30:00,33.35,33.3,1,-14.63
 28/01/2019 04:45:00,33.34,33.3,1,-14.53
 28/01/2019 05:00:00,33.3,33.3,1,-14.43
 28/01/2019 05:15:00,33.34,33.3,1,-14.61
 28/01/2019 05:30:00,33.36,33.3,1,-14.82
 28/01/2019 05:45:00,33.29,33.3,1,-14.94
 28/01/2019 06:00:00,33.29,33.3,1,-15.38
 28/01/2019 06:15:00,33.24,33.3,1,-16.51
 28/01/2019 06:30:00,33.3,33.3,1,-17.22
 28/01/2019 06:45:00,33.25,33.3,1,-18.2
 28/01/2019 07:00:00,33.19,33.3,1,-19.01
 28/01/2019 07:15:00,32.99,33.3,1,-19.85
 28/01/2019 07:30:00,33.13,33.3,1,-20.89
 28/01/2019 07:45:00,33.37,33.3,1,-21.63
 28/01/2019 08:00:00,33.31,33.3,1,-21.86
 28/01/2019 08:15:00,33.25,33.3,1,-21.78
 28/01/2019 08:30:00,33.24,33.3,1,-21.43
 28/01/2019 08:45:00,33.27,33.3,1,-20.95
 28/01/2019 09:00:00,33.28,33.3,1,-20.37
 28/01/2019 09:15:00,33.23,33.3,1,-19.56
 28/01/2019 09:30:00,33.29,33.3,1,-18.48
 28/01/2019 09:45:00,33.33,33.3,1,-17.4
 28/01/2019 10:00:00,33.38,33.3,1,-15.98
 28/01/2019 10:15:00,33.46,33.3,1,-15.17
 28/01/2019 10:30:00,33.49,33.3,1,-14.68
 28/01/2019 10:45:00,33.45,33.3,1,-13.32
 28/01/2019 11:00:00,33.46,33.3,1,-13.64
 28/01/2019 11:15:00,33.48,33.3,1,-12.03
 28/01/2019 11:30:00,33.49,33.3,1,-12.42
 28/01/2019 11:45:00,33.44,33.3,1,-13.36
 28/01/2019 12:00:00,33.44,33.3,1,-11.9
 28/01/2019 12:15:00,33.42,33.3,1,-13.67
 28/01/2019 12:30:00,33.39,33.3,1,-18.07
 28/01/2019 12:45:00,33.36,33.3,1,-18.03
 28/01/2019 13:00:00,33.34,33.3,1,-18.69
 28/01/2019 13:15:00,33.33,33.3,1,-19.49
 28/01/2019 13:30:00,33.36,33.3,1,-18.52
 28/01/2019 13:45:00,33.39,33.3,1,-18.29
 28/01/2019 14:00:00,33.44,33.3,1,-18.67
 28/01/2019 14:15:00,33.43,33.3,1,-17.92
 28/01/2019 14:30:00,33.48,33.3,1,-18.11
 28/01/2019 14:45:00,33.51,33.3,1,-16.74
 28/01/2019 15:00:00,33.59,33.3,1,-15.32
 28/01/2019 15:15:00,33.57,33.3,1,-16.15
 28/01/2019 15:30:00,33.54,33.3,1,-17.3
 28/01/2019 15:45:00,33.42,33.3,1,-18.45
 28/01/2019 16:00:00,33.25,33.3,1,-20.66
 28/01/2019 16:15:00,33.21,33.3,1,-21.97
 28/01/2019 16:30:00,33.0,33.3,1,-22.71
 28/01/2019 16:45:00,32.99,33.3,1,-23.7
 28/01/2019 17:00:00,33.05,33.3,1,-24.78
 28/01/2019 17:15:00,33.13,33.3,1,-25.64
 28/01/2019 17:30:00,33.04,33.3,1,-26.09
 28/01/2019 17:45:00,33.06,33.3,1,-26.22
 28/01/2019 18:00:00,33.05,33.3,1,-26.27
 28/01/2019 18:15:00,33.02,33.3,1,-26.25
 28/01/2019 18:30:00,33.09,33.3,1,-25.87
 28/01/2019 18:45:00,33.13,33.3,1,-25.35
 28/01/2019 19:00:00,33.2,33.3,1,-24.88
 28/01/2019 19:15:00,33.31,33.3,1,-24.46
 28/01/2019 19:30:00,33.42,33.3,1,-23.93
 28/01/2019 19:45:00,33.42,33.3,1,-23.38
 28/01/2019 20:00:00,33.53,33.3,1,-22.86
 28/01/2019 20:15:00,33.56,33.3,1,-22.32
 28/01/2019 20:30:00,33.71,33.3,1,-21.72
 28/01/2019 20:45:00,33.72,33.3,1,-21.33
 28/01/2019 21:00:00,33.72,33.3,1,-20.77
 28/01/2019 21:15:00,33.58,33.3,1,-20.0
 28/01/2019 21:30:00,33.55,33.3,1,-19.23
 28/01/2019 21:45:00,33.49,33.3,1,-18.53
 28/01/2019 22:00:00,33.42,33.3,1,-17.76
 28/01/2019 22:15:00,33.46,33.3,1,-17.0
 28/01/2019 22:30:00,33.57,33.3,1,-16.33
 28/01/2019 22:45:00,33.53,33.3,1,-15.59
 28/01/2019 23:00:00,33.68,33.3,1,-15.0
 28/01/2019 23:15:00,33.72,33.3,1,-14.7
 28/01/2019 23:30:00,33.63,33.3,1,-13.97
 28/01/2019 23:45:00,33.49,33.3,1,-13.96
 29/01/2019 00:00:00,33.51,33.3,1,-13.96
 29/01/2019 00:15:00,33.29,33.3,1,-16.13
 29/01/2019 00:30:00,33.25,33.3,1,-16.52
 29/01/2019 00:45:00,33.16,33.3,1,-16.68
 29/01/2019 01:00:00,33.16,33.3,1,-16.68
 29/01/2019 01:15:00,33.22,33.3,1,-16.48
 29/01/2019 01:30:00,33.26,33.3,1,-16.38
 29/01/2019 01:45:00,33.3,33.3,1,-16.28
 29/01/2019 02:00:00,33.3,33.3,1,-16.28
 29/01/2019 02:15:00,33.32,33.3,1,-16.24
 29/01/2019 02:30:00,33.4,33.3,1,-16.21
 29/01/2019 02:45:00,33.4,33.3,1,-16.21
 29/01/2019 03:00:00,33.4,33.3,1,-16.21
 29/01/2019 03:15:00,33.4,33.3,1,-16.21
 29/01/2019 03:30:00,33.35,33.3,1,-15.81
 29/01/2019 03:45:00,33.33,33.3,1,-15.47
 29/01/2019 04:00:00,33.37,33.3,1,-15.27
 29/01/2019 04:15:00,33.37,33.3,1,-15.27
 29/01/2019 04:30:00,33.37,33.3,1,-15.27
 29/01/2019 04:45:00,33.38,33.3,1,-15.11
 29/01/2019 05:00:00,33.4,33.3,1,-14.69
 29/01/2019 05:15:00,33.48,33.3,1,-15.0
 29/01/2019 05:30:00,33.52,33.3,1,-15.2
 29/01/2019 05:45:00,33.52,33.3,1,-15.32
 29/01/2019 06:00:00,33.47,33.3,1,-15.47
 29/01/2019 06:15:00,33.47,33.3,1,-15.47
 29/01/2019 06:30:00,33.08,33.3,1,-17.44
 29/01/2019 06:45:00,33.0,33.3,1,-17.68
 29/01/2019 07:00:00,32.94,33.3,1,-19.28
 29/01/2019 07:15:00,33.24,33.3,1,-20.28
 29/01/2019 07:30:00,33.18,33.3,1,-20.76
 29/01/2019 07:45:00,33.08,33.3,1,-21.34
 29/01/2019 08:00:00,33.08,33.3,1,-21.7
 29/01/2019 08:15:00,33.08,33.3,1,-21.7
 29/01/2019 08:30:00,33.08,33.3,1,-21.7
 29/01/2019 08:45:00,33.08,33.3,1,-21.7
 29/01/2019 09:00:00,33.08,33.3,1,-21.7
 29/01/2019 09:15:00,33.08,33.3,1,-21.7
 29/01/2019 09:30:00,33.08,33.3,1,-21.7
 29/01/2019 09:45:00,33.08,33.3,1,-21.7
 29/01/2019 10:00:00,33.08,33.3,1,-21.7
 29/01/2019 10:15:00,33.08,33.3,1,-21.7
 29/01/2019 10:30:00,33.08,33.3,1,-21.7
 29/01/2019 10:45:00,33.4,33.3,1,-21.71
 29/01/2019 11:00:00,33.47,33.3,1,-21.3
 29/01/2019 11:15:00,33.45,33.3,1,-21.67
 29/01/2019 11:30:00,33.47,33.3,1,-21.99
 29/01/2019 11:45:00,33.48,33.3,1,-22.31
 29/01/2019 12:00:00,33.47,33.3,1,-22.37
 29/01/2019 12:15:00,33.47,33.3,1,-22.37
 29/01/2019 12:30:00,33.42,33.3,1,-22.39
 29/01/2019 12:45:00,33.37,33.3,1,-22.57
 29/01/2019 13:00:00,33.4,33.3,1,-22.57
 29/01/2019 13:15:00,33.42,33.3,1,-22.12
 29/01/2019 13:30:00,33.46,33.3,1,-22.22
 29/01/2019 13:45:00,33.49,33.3,1,-22.51
 29/01/2019 14:00:00,33.49,33.3,1,-22.53
 29/01/2019 14:15:00,33.49,33.3,1,-22.58
 29/01/2019 14:30:00,33.4,33.3,1,-23.0
 29/01/2019 14:45:00,33.41,33.3,1,-23.04
 29/01/2019 15:00:00,33.43,33.3,1,-23.04
 29/01/2019 15:15:00,33.47,33.3,1,-22.97
 29/01/2019 15:30:00,33.43,33.3,1,-23.58
 29/01/2019 15:45:00,33.35,33.3,1,-25.05
 29/01/2019 16:00:00,33.35,33.3,1,-25.05
 29/01/2019 16:15:00,33.35,33.3,1,-25.05
 29/01/2019 16:30:00,33.35,33.3,1,-25.05
 29/01/2019 16:45:00,33.35,33.3,1,-25.05
 29/01/2019 17:00:00,33.35,33.3,1,-25.05
 29/01/2019 17:15:00,33.35,33.3,1,-25.05
 29/01/2019 17:30:00,33.35,33.3,1,-25.05
 29/01/2019 17:45:00,33.35,33.3,1,-25.05
 29/01/2019 18:00:00,33.35,33.3,1,-25.05
 29/01/2019 18:15:00,33.35,33.3,1,-25.05
 29/01/2019 18:30:00,33.35,33.3,1,-25.05
 29/01/2019 18:45:00,33.35,33.3,1,-25.05
 29/01/2019 19:00:00,33.35,33.3,1,-25.05
 29/01/2019 19:15:00,33.35,33.3,1,-25.05
 29/01/2019 19:30:00,33.35,33.3,1,-25.05
 29/01/2019 19:45:00,33.35,33.3,1,-25.05
 29/01/2019 20:00:00,33.35,33.3,1,-25.05
 29/01/2019 20:15:00,33.35,33.3,1,-25.05
 29/01/2019 20:30:00,33.35,33.3,1,-25.05
 29/01/2019 20:45:00,33.35,33.3,1,-25.05
 29/01/2019 21:00:00,33.35,33.3,1,-25.05
 29/01/2019 21:15:00,33.35,33.3,1,-25.05
 29/01/2019 21:30:00,33.35,33.3,1,-25.05
 29/01/2019 21:45:00,33.35,33.3,1,-25.05
 29/01/2019 22:00:00,33.35,33.3,1,-25.05
 29/01/2019 22:15:00,33.35,33.3,1,-25.05
 29/01/2019 22:30:00,33.35,33.3,1,-25.05
 29/01/2019 22:45:00,33.35,33.3,1,-25.05
 29/01/2019 23:00:00,33.35,33.3,1,-25.05
 29/01/2019 23:15:00,33.35,33.3,1,-25.05
 29/01/2019 23:30:00,33.35,33.3,1,-25.05
 29/01/2019 23:45:00,33.35,33.3,1,-25.05
 30/01/2019 00:00:00,33.35,33.3,1,-25.05
 30/01/2019 00:15:00,33.35,33.3,1,-25.05
 30/01/2019 00:30:00,33.35,33.3,1,-25.05
 30/01/2019 00:45:00,33.35,33.3,1,-25.05
 30/01/2019 01:00:00,33.35,33.3,1,-25.05
 30/01/2019 01:15:00,33.35,33.3,1,-25.05
 30/01/2019 01:30:00,33.35,33.3,1,-25.05
 30/01/2019 01:45:00,33.35,33.3,1,-25.05
 30/01/2019 02:00:00,33.35,33.3,1,-25.05
 30/01/2019 02:15:00,33.35,33.3,1,-25.05
 30/01/2019 02:30:00,33.35,33.3,1,-25.05
 30/01/2019 02:45:00,33.35,33.3,1,-25.05
 30/01/2019 03:00:00,33.35,33.3,1,-25.05
 30/01/2019 03:15:00,33.35,33.3,1,-25.05
 30/01/2019 03:30:00,33.35,33.3,1,-25.05
 30/01/2019 03:45:00,33.35,33.3,1,-25.05
 30/01/2019 04:00:00,33.35,33.3,1,-25.05
 30/01/2019 04:15:00,33.35,33.3,1,-25.05
 30/01/2019 04:30:00,33.35,33.3,1,-25.05
 30/01/2019 04:45:00,33.35,33.3,1,-25.05
 30/01/2019 05:00:00,33.35,33.3,1,-25.05
 30/01/2019 05:15:00,33.35,33.3,1,-25.05
 30/01/2019 05:30:00,33.35,33.3,1,-25.05
 30/01/2019 05:45:00,33.35,33.3,1,-25.05
 30/01/2019 06:00:00,33.35,33.3,1,-25.05
 30/01/2019 06:15:00,33.35,33.3,1,-25.05
 30/01/2019 06:30:00,33.35,33.3,1,-25.05
 30/01/2019 06:45:00,33.35,33.3,1,-25.05
 30/01/2019 07:00:00,33.35,33.3,1,-25.05
 30/01/2019 07:15:00,33.35,33.3,1,-25.05
 30/01/2019 07:30:00,33.35,33.3,1,-25.05
 30/01/2019 07:45:00,33.35,33.3,1,-25.05
 30/01/2019 08:00:00,33.35,33.3,1,-25.05
 30/01/2019 08:15:00,33.35,33.3,1,-25.05
 30/01/2019 08:30:00,33.35,33.3,1,-25.05
 30/01/2019 08:45:00,33.35,33.3,1,-25.05
 30/01/2019 09:00:00,33.35,33.3,1,-25.05
 30/01/2019 09:15:00,33.13,33.3,1,-24.93
 30/01/2019 09:30:00,32.93,33.3,1,-21.69
 30/01/2019 09:45:00,32.95,33.3,1,-22.81
 30/01/2019 10:00:00,32.94,33.3,1,-23.12
 30/01/2019 10:15:00,33.0,33.3,1,-21.01
 30/01/2019 10:30:00,33.12,33.3,1,-17.9
 30/01/2019 10:45:00,33.14,33.3,1,-19.88
 30/01/2019 11:00:00,33.18,33.3,1,-16.99
 30/01/2019 11:15:00,33.18,33.3,1,-15.33
 30/01/2019 11:30:00,33.28,33.3,1,-13.77
 30/01/2019 11:45:00,33.34,33.3,1,-13.24
 30/01/2019 12:00:00,33.33,33.3,1,-13.21
 30/01/2019 12:15:00,33.33,33.3,1,-12.14
 30/01/2019 12:30:00,33.31,33.3,1,-14.05
 30/01/2019 12:45:00,33.35,33.3,1,-15.12
 30/01/2019 13:00:00,33.33,33.3,1,-15.29
 30/01/2019 13:15:00,33.39,33.3,1,-13.7
 30/01/2019 13:30:00,33.38,33.3,1,-11.77
 30/01/2019 13:45:00,33.37,33.3,1,-11.29
 30/01/2019 14:00:00,33.36,33.3,1,-11.59
 30/01/2019 14:15:00,33.34,33.3,1,-11.67
 30/01/2019 14:30:00,33.28,33.3,1,-13.55
 30/01/2019 14:45:00,33.29,33.3,1,-14.96
 30/01/2019 15:00:00,33.32,33.3,1,-15.37
 30/01/2019 15:15:00,33.35,33.3,1,-15.56
 30/01/2019 15:30:00,33.35,33.3,1,-16.32
 30/01/2019 15:45:00,33.28,33.3,1,-17.55
 30/01/2019 16:00:00,33.15,33.3,1,-19.15
 30/01/2019 16:15:00,33.08,33.3,1,-20.61
 30/01/2019 16:30:00,32.99,33.3,1,-21.96
 30/01/2019 16:45:00,32.94,33.3,1,-23.17
 30/01/2019 17:00:00,33.2,33.3,1,-24.61
 30/01/2019 17:15:00,33.21,33.3,1,-25.42
 30/01/2019 17:30:00,33.49,33.3,1,-26.49
 30/01/2019 17:45:00,33.8,33.3,1,-26.26
 30/01/2019 18:00:00,33.63,33.3,1,-26.09
 30/01/2019 18:15:00,33.48,33.3,1,-26.1
 30/01/2019 18:30:00,33.55,33.3,1,-25.89
 30/01/2019 18:45:00,33.58,33.3,1,-25.57
 30/01/2019 19:00:00,33.67,33.3,1,-25.02
 30/01/2019 19:15:00,33.69,33.3,1,-24.58
 30/01/2019 19:30:00,33.76,33.3,1,-24.39
 30/01/2019 19:45:00,33.72,33.3,1,-24.28
 30/01/2019 20:00:00,33.48,33.3,1,-23.62
 30/01/2019 20:15:00,33.05,33.3,1,-23.02
 30/01/2019 20:30:00,33.1,33.3,1,-22.5
 30/01/2019 20:45:00,33.15,33.3,1,-21.83
 30/01/2019 21:00:00,33.21,33.3,1,-21.36
 30/01/2019 21:15:00,33.23,33.3,1,-20.71
 30/01/2019 21:30:00,33.36,33.3,1,-20.0
 30/01/2019 21:45:00,33.37,33.3,1,-19.35
 30/01/2019 22:00:00,33.41,33.3,1,-18.7
 30/01/2019 22:15:00,33.45,33.3,1,-17.93
 30/01/2019 22:30:00,33.57,33.3,1,-17.2
 30/01/2019 22:45:00,33.66,33.3,1,-16.52
 30/01/2019 23:00:00,33.81,33.3,1,-15.9
 30/01/2019 23:15:00,33.45,33.3,1,-15.26
 30/01/2019 23:30:00,33.44,33.3,1,-14.85
 30/01/2019 23:45:00,33.48,33.3,1,-14.67
 31/01/2019 00:00:00,33.49,33.3,1,-14.82
 31/01/2019 00:15:00,33.26,33.3,1,-17.02
 31/01/2019 00:30:00,33.17,33.3,1,-17.48
 31/01/2019 00:45:00,33.09,33.3,1,-17.51
 31/01/2019 01:00:00,33.03,33.3,1,-17.73
 31/01/2019 01:15:00,33.14,33.3,1,-17.31
 31/01/2019 01:30:00,33.2,33.3,1,-17.12
 31/01/2019 01:45:00,33.24,33.3,1,-17.01
 31/01/2019 02:00:00,33.32,33.3,1,-17.01
 31/01/2019 02:15:00,33.3,33.3,1,-17.46
 31/01/2019 02:30:00,33.31,33.3,1,-17.35
 31/01/2019 02:45:00,33.3,33.3,1,-17.35
 31/01/2019 03:00:00,33.35,33.3,1,-17.13
 31/01/2019 03:15:00,33.41,33.3,1,-17.08
 31/01/2019 03:30:00,33.47,33.3,1,-16.81
 31/01/2019 03:45:00,33.45,33.3,1,-16.58
 31/01/2019 04:00:00,33.51,33.3,1,-16.54
 31/01/2019 04:15:00,33.51,33.3,1,-16.43
 31/01/2019 04:30:00,33.56,33.3,1,-16.34
 31/01/2019 04:45:00,33.57,33.3,1,-16.28
 31/01/2019 05:00:00,33.55,33.3,1,-16.08
 31/01/2019 05:15:00,33.44,33.3,1,-16.26
 31/01/2019 05:30:00,33.37,33.3,1,-16.48
 31/01/2019 05:45:00,33.31,33.3,1,-16.6
 31/01/2019 06:00:00,33.26,33.3,1,-16.91
 31/01/2019 06:15:00,33.08,33.3,1,-18.07
 31/01/2019 06:30:00,33.0,33.3,1,-18.93
 31/01/2019 06:45:00,33.26,33.3,1,-20.25
 31/01/2019 07:00:00,33.06,33.3,1,-21.08
 31/01/2019 07:15:00,33.03,33.3,1,-21.73
 31/01/2019 07:30:00,33.3,33.3,1,-22.82
 31/01/2019 07:45:00,33.33,33.3,1,-23.18
 31/01/2019 08:00:00,33.32,33.3,1,-23.57
 31/01/2019 08:15:00,33.27,33.3,1,-23.75
 31/01/2019 08:30:00,33.23,33.3,1,-24.03
 31/01/2019 08:45:00,33.21,33.3,1,-23.98
 31/01/2019 09:00:00,33.17,33.3,1,-23.98
 31/01/2019 09:15:00,33.14,33.3,1,-24.17
 31/01/2019 09:30:00,33.12,33.3,1,-23.98
 31/01/2019 09:45:00,33.11,33.3,1,-23.68
 31/01/2019 10:00:00,33.15,33.3,1,-23.65
 31/01/2019 10:15:00,33.25,33.3,1,-23.67
 31/01/2019 10:30:00,33.26,33.3,1,-23.3
 31/01/2019 10:45:00,33.2,33.3,1,-23.6
 31/01/2019 11:00:00,33.16,33.3,1,-23.43
 31/01/2019 11:15:00,33.2,33.3,1,-23.03
 31/01/2019 11:30:00,33.22,33.3,1,-23.31
 31/01/2019 11:45:00,33.21,33.3,1,-23.42
 31/01/2019 12:00:00,33.16,33.3,1,-23.88
 31/01/2019 12:15:00,33.15,33.3,1,-24.11
 31/01/2019 12:30:00,33.15,33.3,1,-24.2
 31/01/2019 12:45:00,33.23,33.3,1,-23.44
 31/01/2019 13:00:00,33.28,33.3,1,-22.92
 31/01/2019 13:15:00,33.24,33.3,1,-22.89
 31/01/2019 13:30:00,33.29,33.3,1,-22.95
 31/01/2019 13:45:00,33.22,33.3,1,-23.47
 31/01/2019 14:00:00,33.22,33.3,1,-23.86
 31/01/2019 14:15:00,33.13,33.3,1,-24.08
 31/01/2019 14:30:00,33.1,33.3,1,-24.38
 31/01/2019 14:45:00,33.22,33.3,1,-24.38
 31/01/2019 15:00:00,33.32,33.3,1,-24.38
 31/01/2019 15:15:00,33.36,33.28,2,-24.38
 31/01/2019 15:30:00,33.4,33.26,2,-24.54
 31/01/2019 15:45:00,33.4,33.29,1,-24.93
 31/01/2019 16:00:00,33.31,33.3,1,-25.43
 31/01/2019 16:15:00,33.28,33.3,1,-26.01
 31/01/2019 16:30:00,33.27,33.3,1,-26.14
 31/01/2019 16:45:00,33.29,33.3,1,-26.4
 31/01/2019 17:00:00,33.23,33.3,1,-26.75
 31/01/2019 17:15:00,33.28,33.3,1,-27.37
 31/01/2019 17:30:00,33.2,33.3,1,-27.75
 31/01/2019 17:45:00,33.18,33.3,1,-27.8
 31/01/2019 18:00:00,33.22,33.3,1,-27.6
 31/01/2019 18:15:00,33.27,33.3,1,-27.39
 31/01/2019 18:30:00,33.36,33.3,1,-27.06
 31/01/2019 18:45:00,33.35,33.3,1,-26.94
 31/01/2019 19:00:00,33.39,33.3,1,-26.58
 31/01/2019 19:15:00,33.43,33.3,1,-26.15
 31/01/2019 19:30:00,33.47,33.3,1,-25.71
 31/01/2019 19:45:00,33.54,33.3,1,-24.91
 31/01/2019 20:00:00,33.67,33.3,1,-24.24
 31/01/2019 20:15:00,33.73,33.3,1,-23.65
 31/01/2019 20:30:00,33.74,33.3,1,-23.2
 31/01/2019 20:45:00,33.66,33.3,1,-22.48
 31/01/2019 21:00:00,33.71,33.3,1,-21.71
 31/01/2019 21:15:00,33.63,33.3,1,-21.02
 31/01/2019 21:30:00,33.59,33.3,1,-20.41
 31/01/2019 21:45:00,33.74,33.3,1,-19.83
 31/01/2019 22:00:00,33.72,33.3,1,-19.12
 31/01/2019 22:15:00,33.79,33.3,1,-18.45
 31/01/2019 22:30:00,33.86,33.3,1,-17.18
 31/01/2019 22:45:00,33.7,33.3,1,-15.65
 31/01/2019 23:00:00,33.59,33.3,1,-15.14
 31/01/2019 23:15:00,33.45,33.3,1,-15.02
 31/01/2019 23:30:00,33.52,33.3,1,-14.53
 31/01/2019 23:45:00,33.48,33.3,1,-14.47
 01/02/2019 00:00:00,33.5,33.3,1,-14.54
 01/02/2019 00:15:00,33.25,33.3,1,-16.55
 01/02/2019 00:30:00,33.22,33.3,1,-16.87
 01/02/2019 00:45:00,33.19,33.3,1,-17.2
 01/02/2019 01:00:00,33.19,33.3,1,-17.19
 01/02/2019 01:15:00,33.23,33.3,1,-16.76
 01/02/2019 01:30:00,33.28,33.3,1,-16.51
 01/02/2019 01:45:00,33.32,33.3,1,-16.41
 01/02/2019 02:00:00,33.33,33.3,1,-16.17
 01/02/2019 02:15:00,33.3,33.3,1,-16.52
 01/02/2019 02:30:00,33.33,33.3,1,-16.54
 01/02/2019 02:45:00,33.31,33.3,1,-16.54
 01/02/2019 03:00:00,33.34,33.3,1,-16.54
 01/02/2019 03:15:00,33.35,33.3,1,-16.34
 01/02/2019 03:30:00,33.37,33.3,1,-16.22
 01/02/2019 03:45:00,33.42,33.3,1,-15.98
 01/02/2019 04:00:00,33.48,33.3,1,-15.81
 01/02/2019 04:15:00,33.46,33.3,1,-15.7
 01/02/2019 04:30:00,33.47,33.3,1,-15.54
 01/02/2019 04:45:00,33.47,33.3,1,-15.42
 01/02/2019 05:00:00,33.48,33.3,1,-15.27
 01/02/2019 05:15:00,33.46,33.3,1,-15.51
 01/02/2019 05:30:00,33.41,33.3,1,-15.57
 01/02/2019 05:45:00,33.35,33.3,1,-15.78
 01/02/2019 06:00:00,33.33,33.3,1,-16.09
 01/02/2019 06:15:00,33.12,33.3,1,-16.88
 01/02/2019 06:30:00,33.26,33.3,1,-17.76
 01/02/2019 06:45:00,33.26,33.3,1,-18.44
 01/02/2019 07:00:00,33.21,33.3,1,-18.95
 01/02/2019 07:15:00,33.47,33.3,1,-19.12
 01/02/2019 07:30:00,33.43,33.3,1,-19.37
 01/02/2019 07:45:00,33.4,33.3,1,-19.89
 01/02/2019 08:00:00,33.35,33.3,1,-20.23
 01/02/2019 08:15:00,33.31,33.3,1,-20.68
 01/02/2019 08:30:00,33.18,33.3,1,-21.41
 01/02/2019 08:45:00,33.14,33.3,1,-21.87
 01/02/2019 09:00:00,33.14,33.3,1,-22.39
 01/02/2019 09:15:00,33.06,33.3,1,-23.01
 01/02/2019 09:30:00,33.36,33.3,1,-23.49
 01/02/2019 09:45:00,33.39,33.3,1,-23.55
 01/02/2019 10:00:00,33.42,33.3,1,-23.71
 01/02/2019 10:15:00,33.41,33.3,1,-23.79
 01/02/2019 10:30:00,33.4,33.3,1,-23.85
 01/02/2019 10:45:00,33.4,33.3,1,-23.96
 01/02/2019 11:00:00,33.38,33.3,1,-23.96
 01/02/2019 11:15:00,33.39,33.3,1,-24.19
 01/02/2019 11:30:00,33.38,33.3,1,-24.31
 01/02/2019 11:45:00,33.36,33.3,1,-24.49
 01/02/2019 12:00:00,33.35,33.3,1,-24.48
 01/02/2019 12:15:00,33.35,33.3,1,-24.58
 01/02/2019 12:30:00,33.32,33.3,1,-24.68
 01/02/2019 12:45:00,33.4,33.3,1,-24.6
 01/02/2019 13:00:00,33.45,33.3,1,-24.36
 01/02/2019 13:15:00,33.51,33.3,1,-24.29
 01/02/2019 13:30:00,33.59,33.3,1,-24.06
 01/02/2019 13:45:00,33.64,33.3,1,-23.62
 01/02/2019 14:00:00,33.69,33.3,1,-23.14
 01/02/2019 14:15:00,33.72,33.3,1,-22.68
 01/02/2019 14:30:00,33.71,33.3,1,-22.63
 01/02/2019 14:45:00,33.73,33.3,1,-22.18
 01/02/2019 15:00:00,33.74,33.3,1,-22.04
 01/02/2019 15:15:00,33.71,33.3,1,-21.86
 01/02/2019 15:30:00,33.6,33.3,1,-21.46
 01/02/2019 15:45:00,33.57,33.3,1,-21.68
 01/02/2019 16:00:00,33.52,33.3,1,-21.91
 01/02/2019 16:15:00,33.55,33.3,1,-22.24
 01/02/2019 16:30:00,33.54,33.3,1,-22.51
 01/02/2019 16:45:00,33.49,33.3,1,-22.91
 01/02/2019 17:00:00,33.34,33.3,1,-23.42
 01/02/2019 17:15:00,33.29,33.3,1,-24.03
 01/02/2019 17:30:00,33.28,33.3,1,-25.04
 01/02/2019 17:45:00,33.41,33.3,1,-25.6
 01/02/2019 18:00:00,33.45,33.3,1,-25.63
 01/02/2019 18:15:00,33.5,33.3,1,-25.48
 01/02/2019 18:30:00,33.58,33.3,1,-25.06
 01/02/2019 18:45:00,33.56,33.3,1,-24.79
 01/02/2019 19:00:00,33.7,33.3,1,-24.19
 01/02/2019 19:15:00,33.75,33.3,1,-23.61
 01/02/2019 19:30:00,33.57,33.3,1,-22.64
 01/02/2019 19:45:00,33.5,33.3,1,-22.06
 01/02/2019 20:00:00,33.51,33.3,1,-21.52
 01/02/2019 20:15:00,33.42,33.3,1,-20.93
 01/02/2019 20:30:00,33.45,33.3,1,-20.28
 01/02/2019 20:45:00,33.51,33.3,1,-19.84
 01/02/2019 21:00:00,33.56,33.3,1,-19.55
 01/02/2019 21:15:00,33.64,33.3,1,-19.13
 01/02/2019 21:30:00,33.82,33.3,1,-18.5
 01/02/2019 21:45:00,33.82,33.3,1,-17.96
 01/02/2019 22:00:00,33.82,33.3,1,-17.45
 01/02/2019 22:15:00,33.91,33.3,1,-16.79
 01/02/2019 22:30:00,33.68,33.3,1,-15.8
 01/02/2019 22:45:00,33.56,33.3,1,-15.25
 01/02/2019 23:00:00,33.31,33.3,1,-14.69
 01/02/2019 23:15:00,33.37,33.3,1,-14.51
 01/02/2019 23:30:00,33.44,33.3,1,-14.21
 01/02/2019 23:45:00,33.42,33.3,1,-14.13
 02/02/2019 00:00:00,33.44,33.3,1,-14.21
 02/02/2019 00:15:00,33.26,33.3,1,-16.39
 02/02/2019 00:30:00,33.46,33.3,1,-16.99
 02/02/2019 00:45:00,33.42,33.3,1,-16.95
 02/02/2019 01:00:00,33.43,33.3,1,-16.92
 02/02/2019 01:15:00,33.5,33.3,1,-16.52
 02/02/2019 01:30:00,33.57,33.3,1,-16.41
 02/02/2019 01:45:00,33.58,33.3,1,-16.16
 02/02/2019 02:00:00,33.64,33.3,1,-15.92
 02/02/2019 02:15:00,33.59,33.3,1,-16.39
 02/02/2019 02:30:00,33.6,33.3,1,-16.41
 02/02/2019 02:45:00,33.59,33.3,1,-16.41
 02/02/2019 03:00:00,33.67,33.3,1,-16.27
 02/02/2019 03:15:00,33.69,33.3,1,-16.03
 02/02/2019 03:30:00,33.76,33.3,1,-15.9
 02/02/2019 03:45:00,33.77,33.3,1,-15.55
 02/02/2019 04:00:00,33.81,33.3,1,-15.4
 02/02/2019 04:15:00,33.84,33.3,1,-15.18
 02/02/2019 04:30:00,33.84,33.3,1,-15.14
 02/02/2019 04:45:00,33.88,33.3,1,-14.91
 02/02/2019 05:00:00,33.94,33.3,1,-14.74
 02/02/2019 05:15:00,33.94,33.3,1,-14.74
 02/02/2019 05:30:00,33.9,33.3,1,-14.74
 02/02/2019 05:45:00,33.9,33.3,1,-14.74
 02/02/2019 06:00:00,33.83,33.3,1,-14.83
 02/02/2019 06:15:00,33.7,33.3,1,-15.42
 02/02/2019 06:30:00,33.62,33.3,1,-15.71
 02/02/2019 06:45:00,33.55,33.3,1,-15.94
 02/02/2019 07:00:00,33.55,33.3,1,-16.23
 02/02/2019 07:15:00,33.53,33.3,1,-16.21
 02/02/2019 07:30:00,33.67,33.3,1,-16.68
 02/02/2019 07:45:00,33.68,33.3,1,-17.12
 02/02/2019 08:00:00,33.58,33.3,1,-17.46
 02/02/2019 08:15:00,33.47,33.3,1,-17.84
 02/02/2019 08:30:00,33.44,33.3,1,-18.17
 02/02/2019 08:45:00,33.37,33.3,1,-18.33
 02/02/2019 09:00:00,33.42,33.3,1,-18.42
 02/02/2019 09:15:00,33.44,33.3,1,-18.42
 02/02/2019 09:30:00,33.47,33.3,1,-17.86
 02/02/2019 09:45:00,33.52,33.3,1,-17.09
 02/02/2019 10:00:00,33.53,33.3,1,-17.34
 02/02/2019 10:15:00,33.57,33.3,1,-15.87
 02/02/2019 10:30:00,33.58,33.3,1,-14.73
 02/02/2019 10:45:00,33.59,33.3,1,-13.77
 02/02/2019 11:00:00,33.62,33.3,1,-12.96
 02/02/2019 11:15:00,33.65,33.3,1,-12.49
 02/02/2019 11:30:00,33.65,33.3,1,-11.58
 02/02/2019 11:45:00,33.69,33.3,1,-11.04
 02/02/2019 12:00:00,33.73,33.3,1,-10.43
 02/02/2019 12:15:00,33.78,33.3,1,-9.99
 02/02/2019 12:30:00,33.78,33.3,1,-9.67
 02/02/2019 12:45:00,33.85,33.3,1,-9.64
 02/02/2019 13:00:00,33.87,33.3,1,-9.7
 02/02/2019 13:15:00,33.86,33.3,1,-10.13
 02/02/2019 13:30:00,33.87,33.3,1,-9.69
 02/02/2019 13:45:00,33.42,33.3,1,-8.74
 02/02/2019 14:00:00,33.23,33.3,1,-9.8
 02/02/2019 14:15:00,33.1,33.3,1,-10.65
 02/02/2019 14:30:00,33.18,33.3,1,-10.85
 02/02/2019 14:45:00,33.36,33.3,1,-11.03
 02/02/2019 15:00:00,33.37,33.3,1,-11.69
 02/02/2019 15:15:00,33.32,33.3,1,-13.25
 02/02/2019 15:30:00,33.47,33.3,1,-14.5
 02/02/2019 15:45:00,33.47,33.3,1,-15.85
 02/02/2019 16:00:00,33.44,33.3,1,-17.29
 02/02/2019 16:15:00,33.37,33.3,1,-18.08
 02/02/2019 16:30:00,33.27,33.3,1,-18.89
 02/02/2019 16:45:00,33.36,33.3,1,-19.93
 02/02/2019 17:00:00,33.43,33.3,1,-20.67
 02/02/2019 17:15:00,33.33,33.3,1,-21.35
 02/02/2019 17:30:00,33.22,33.3,1,-22.21
 02/02/2019 17:45:00,33.16,33.3,1,-22.88
 02/02/2019 18:00:00,33.17,33.3,1,-23.05
 02/02/2019 18:15:00,33.21,33.3,1,-22.84
 02/02/2019 18:30:00,33.28,33.3,1,-22.43
 02/02/2019 18:45:00,33.31,33.3,1,-22.23
 02/02/2019 19:00:00,33.29,33.3,1,-22.17
 02/02/2019 19:15:00,33.4,33.3,1,-21.78
 02/02/2019 19:30:00,33.53,33.3,1,-21.31
 02/02/2019 19:45:00,33.58,33.3,1,-20.66
 02/02/2019 20:00:00,33.5,33.3,1,-20.18
 02/02/2019 20:15:00,33.49,33.3,1,-19.8
 02/02/2019 20:30:00,33.49,33.3,1,-19.34
 02/02/2019 20:45:00,33.56,33.3,1,-18.92
 02/02/2019 21:00:00,33.65,33.3,1,-18.49
 02/02/2019 21:15:00,33.74,33.3,1,-18.19
 02/02/2019 21:30:00,33.8,33.3,1,-17.73
 02/02/2019 21:45:00,33.89,33.3,1,-17.33
 02/02/2019 22:00:00,33.83,33.3,1,-16.84
 02/02/2019 22:15:00,33.9,33.3,1,-16.37
 02/02/2019 22:30:00,33.8,33.3,1,-15.51
 02/02/2019 22:45:00,33.68,33.3,1,-15.06
 02/02/2019 23:00:00,33.47,33.3,1,-14.59
 02/02/2019 23:15:00,33.43,33.3,1,-14.47
 02/02/2019 23:30:00,33.48,33.3,1,-14.2
 02/02/2019 23:45:00,33.33,33.3,1,-14.2
 03/02/2019 00:00:00,33.33,33.3,1,-14.28
 03/02/2019 00:15:00,33.11,33.3,1,-16.36
 03/02/2019 00:30:00,33.42,33.3,1,-17.21
 03/02/2019 00:45:00,33.35,33.3,1,-17.21
 03/02/2019 01:00:00,33.32,33.3,1,-17.19
 03/02/2019 01:15:00,33.39,33.3,1,-16.8
 03/02/2019 01:30:00,33.46,33.3,1,-16.57
 03/02/2019 01:45:00,33.5,33.3,1,-16.44
 03/02/2019 02:00:00,33.55,33.3,1,-16.21
 03/02/2019 02:15:00,33.52,33.3,1,-16.41
 03/02/2019 02:30:00,33.52,33.3,1,-16.41
 03/02/2019 02:45:00,33.51,33.3,1,-16.41
 03/02/2019 03:00:00,33.55,33.3,1,-16.31
 03/02/2019 03:15:00,33.57,33.3,1,-16.03
 03/02/2019 03:30:00,33.62,33.3,1,-15.88
 03/02/2019 03:45:00,33.68,33.3,1,-15.74
 03/02/2019 04:00:00,33.72,33.3,1,-15.56
 03/02/2019 04:15:00,33.74,33.3,1,-15.3
 03/02/2019 04:30:00,33.76,33.3,1,-15.27
 03/02/2019 04:45:00,33.74,33.3,1,-15.03
 03/02/2019 05:00:00,33.75,33.3,1,-15.0
 03/02/2019 05:15:00,33.76,33.3,1,-15.0
 03/02/2019 05:30:00,33.79,33.3,1,-14.82
 03/02/2019 05:45:00,33.79,33.3,1,-14.8
 03/02/2019 06:00:00,33.77,33.3,1,-14.8
 03/02/2019 06:15:00,33.7,33.3,1,-15.19
 03/02/2019 06:30:00,33.69,33.3,1,-15.34
 03/02/2019 06:45:00,33.64,33.3,1,-15.47
 03/02/2019 07:00:00,33.59,33.3,1,-15.54
 03/02/2019 07:15:00,33.64,33.3,1,-15.54
 03/02/2019 07:30:00,33.69,33.3,1,-15.67
 03/02/2019 07:45:00,33.69,33.3,1,-15.78
 03/02/2019 08:00:00,33.68,33.3,1,-16.05
 03/02/2019 08:15:00,33.67,33.3,1,-16.08
 03/02/2019 08:30:00,33.55,33.3,1,-16.43
 03/02/2019 08:45:00,33.52,33.3,1,-16.92
 03/02/2019 09:00:00,33.49,33.3,1,-15.95
 03/02/2019 09:15:00,33.44,33.3,1,-15.66
 03/02/2019 09:30:00,33.37,33.3,1,-14.69
 03/02/2019 09:45:00,33.41,33.3,1,-13.75
 03/02/2019 10:00:00,33.4,33.3,1,-13.21
 03/02/2019 10:15:00,33.43,33.3,1,-12.64
 03/02/2019 10:30:00,33.43,33.3,1,-12.09
 03/02/2019 10:45:00,33.45,33.3,1,-11.45
 03/02/2019 11:00:00,33.5,33.3,1,-10.78
 03/02/2019 11:15:00,33.49,33.3,1,-10.2
 03/02/2019 11:30:00,33.48,33.3,1,-9.79
 03/02/2019 11:45:00,33.49,33.3,1,-11.07
 03/02/2019 12:00:00,33.5,33.3,1,-12.55
 03/02/2019 12:15:00,33.5,33.3,1,-12.68
 03/02/2019 12:30:00,33.51,33.3,1,-12.78
