DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 03/02/2019 12:45:00,33.53,33.3,1,-13.13
 03/02/2019 13:00:00,33.55,33.3,1,-12.91
 03/02/2019 13:15:00,33.55,33.3,1,-10.26
 03/02/2019 13:30:00,33.57,33.3,1,-9.89
 03/02/2019 13:45:00,33.57,33.3,1,-10.84
 03/02/2019 14:00:00,33.56,33.3,1,-13.52
 03/02/2019 14:15:00,33.55,33.3,1,-13.88
 03/02/2019 14:30:00,33.52,33.3,1,-16.4
 03/02/2019 14:45:00,33.5,33.3,1,-17.06
 03/02/2019 15:00:00,33.47,33.3,1,-17.0
 03/02/2019 15:15:00,33.41,33.3,1,-17.5
 03/02/2019 15:30:00,33.37,33.3,1,-18.16
 03/02/2019 15:45:00,33.28,33.3,1,-18.99
 03/02/2019 16:00:00,33.24,33.3,1,-19.56
 03/02/2019 16:15:00,33.18,33.3,1,-19.91
 03/02/2019 16:30:00,33.26,33.3,1,-20.5
 03/02/2019 16:45:00,33.69,33.3,1,-21.45
 03/02/2019 17:00:00,33.62,33.3,1,-22.15
 03/02/2019 17:15:00,33.54,33.3,1,-22.83
 03/02/2019 17:30:00,33.47,33.3,1,-23.36
 03/02/2019 17:45:00,33.37,33.3,1,-23.62
 03/02/2019 18:00:00,33.32,33.3,1,-23.39
 03/02/2019 18:15:00,33.34,33.3,1,-23.52
 03/02/2019 18:30:00,33.43,33.3,1,-23.09
 03/02/2019 18:45:00,33.49,33.3,1,-22.68
 03/02/2019 19:00:00,33.52,33.3,1,-22.15
 03/02/2019 19:15:00,33.57,33.3,1,-21.71
 03/02/2019 19:30:00,33.71,33.3,1,-21.21
 03/02/2019 19:45:00,33.58,33.3,1,-20.31
 03/02/2019 20:00:00,33.4,33.3,1,-19.91
 03/02/2019 20:15:00,33.46,33.3,1,-19.59
 03/02/2019 20:30:00,33.44,33.3,1,-19.01
 03/02/2019 20:45:00,33.46,33.3,1,-18.43
 03/02/2019 21:00:00,33.58,33.3,1,-18.08
 03/02/2019 21:15:00,33.67,33.3,1,-17.72
 03/02/2019 21:30:00,33.79,33.3,1,-17.1
 03/02/2019 21:45:00,33.82,33.3,1,-16.62
 03/02/2019 22:00:00,33.8,33.3,1,-16.05
 03/02/2019 22:15:00,33.88,33.3,1,-15.56
 03/02/2019 22:30:00,33.77,33.3,1,-14.6
 03/02/2019 22:45:00,33.68,33.3,1,-14.03
 03/02/2019 23:00:00,33.62,33.3,1,-13.46
 03/02/2019 23:15:00,33.54,33.3,1,-13.43
 03/02/2019 23:30:00,33.47,33.3,1,-13.05
 03/02/2019 23:45:00,33.14,33.3,1,-12.86
 04/02/2019 00:00:00,33.39,33.3,1,-12.94
 04/02/2019 00:00:00,33.39,33.3,1,-12.94
 04/02/2019 00:15:00,33.31,33.3,1,-15.44
 04/02/2019 00:30:00,33.41,33.3,1,-15.92
 04/02/2019 00:45:00,33.39,33.3,1,-16.25
 04/02/2019 01:00:00,33.41,33.3,1,-16.25
 04/02/2019 01:15:00,33.43,33.3,1,-15.89
 04/02/2019 01:30:00,33.47,33.3,1,-15.67
 04/02/2019 01:45:00,33.51,33.3,1,-15.67
 04/02/2019 02:00:00,33.55,33.3,1,-15.49
 04/02/2019 02:15:00,33.5,33.3,1,-15.72
 04/02/2019 02:30:00,33.54,33.3,1,-15.74
 04/02/2019 02:45:00,33.52,33.3,1,-15.71
 04/02/2019 03:00:00,33.58,33.3,1,-15.43
 04/02/2019 03:15:00,33.58,33.3,1,-15.27
 04/02/2019 03:30:00,33.63,33.3,1,-15.0
 04/02/2019 03:45:00,33.68,33.3,1,-14.78
 04/02/2019 04:00:00,33.72,33.3,1,-14.51
 04/02/2019 04:15:00,33.56,33.3,1,-14.0
 04/02/2019 04:30:00,33.57,33.3,1,-13.99
 04/02/2019 04:45:00,33.56,33.3,1,-13.73
 04/02/2019 05:00:00,33.52,33.3,1,-13.73
 04/02/2019 05:15:00,33.45,33.3,1,-13.95
 04/02/2019 05:30:00,33.38,33.3,1,-14.0
 04/02/2019 05:45:00,33.38,33.3,1,-14.21
 04/02/2019 06:00:00,33.35,33.3,1,-14.61
 04/02/2019 06:15:00,33.27,33.3,1,-15.96
 04/02/2019 06:30:00,33.3,33.3,1,-17.06
 04/02/2019 06:45:00,33.3,33.3,1,-17.76
 04/02/2019 07:00:00,33.36,33.3,1,-18.56
 04/02/2019 07:15:00,33.43,33.3,1,-19.08
 04/02/2019 07:30:00,33.39,33.3,1,-19.75
 04/02/2019 07:45:00,33.35,33.3,1,-20.18
 04/02/2019 08:00:00,33.27,33.3,1,-20.51
 04/02/2019 08:15:00,33.31,33.3,1,-20.79
 04/02/2019 08:30:00,33.18,33.3,1,-20.9
 04/02/2019 08:45:00,33.14,33.3,1,-20.9
 04/02/2019 09:00:00,33.1,33.3,1,-20.89
 04/02/2019 09:15:00,33.15,33.3,1,-21.02
 04/02/2019 09:30:00,33.16,33.3,1,-20.67
 04/02/2019 09:45:00,33.15,33.3,1,-20.9
 04/02/2019 10:00:00,33.14,33.3,1,-20.9
 04/02/2019 10:15:00,33.15,33.3,1,-20.9
 04/02/2019 10:30:00,33.21,33.3,1,-20.89
 04/02/2019 10:45:00,33.22,33.3,1,-20.69
 04/02/2019 11:00:00,33.29,33.3,1,-20.24
 04/02/2019 11:15:00,33.3,33.3,1,-19.88
 04/02/2019 11:30:00,33.32,33.3,1,-19.23
 04/02/2019 11:45:00,33.31,33.3,1,-18.64
 04/02/2019 12:00:00,33.29,33.3,1,-18.9
 04/02/2019 12:15:00,33.31,33.3,1,-18.33
 04/02/2019 12:30:00,33.39,33.3,1,-16.96
 04/02/2019 12:45:00,33.47,33.3,1,-14.49
 04/02/2019 13:00:00,33.62,33.3,1,-11.09
 04/02/2019 13:15:00,33.7,33.3,1,-11.0
 04/02/2019 13:30:00,33.74,33.3,1,-10.41
 04/02/2019 13:45:00,33.78,33.3,1,-10.72
 04/02/2019 14:00:00,33.75,33.3,1,-11.85
 04/02/2019 14:15:00,33.77,33.3,1,-13.86
 04/02/2019 14:30:00,33.8,33.3,1,-13.96
 04/02/2019 14:45:00,33.75,33.3,1,-15.41
 04/02/2019 15:00:00,33.71,33.3,1,-14.6
 04/02/2019 15:15:00,33.71,33.3,1,-14.86
 04/02/2019 15:30:00,33.7,33.3,1,-15.6
 04/02/2019 15:45:00,33.59,33.3,1,-17.32
 04/02/2019 16:00:00,33.49,33.3,1,-18.62
 04/02/2019 16:15:00,33.54,33.3,1,-19.5
 04/02/2019 16:30:00,33.5,33.3,1,-20.01
 04/02/2019 16:45:00,33.44,33.3,1,-20.97
 04/02/2019 17:00:00,33.38,33.3,1,-21.85
 04/02/2019 17:15:00,33.36,33.3,1,-22.65
 04/02/2019 17:30:00,33.07,33.3,1,-23.5
 04/02/2019 17:45:00,33.1,33.3,1,-23.69
 04/02/2019 18:00:00,33.16,33.3,1,-24.45
 04/02/2019 18:15:00,33.21,33.3,1,-24.47
 04/02/2019 18:30:00,33.31,33.3,1,-24.14
 04/02/2019 18:45:00,33.38,33.3,1,-23.86
 04/02/2019 19:00:00,33.43,33.3,1,-23.46
 04/02/2019 19:15:00,33.5,33.3,1,-23.0
 04/02/2019 19:30:00,33.61,33.3,1,-22.34
 04/02/2019 19:45:00,33.69,33.3,1,-21.82
 04/02/2019 20:00:00,33.7,33.3,1,-21.27
 04/02/2019 20:15:00,33.51,33.3,1,-20.4
 04/02/2019 20:30:00,33.63,33.3,1,-19.88
 04/02/2019 20:45:00,33.61,33.3,1,-19.44
 04/02/2019 21:00:00,33.64,33.3,1,-19.15
 04/02/2019 21:15:00,33.65,33.3,1,-18.68
 04/02/2019 21:30:00,33.59,33.3,1,-17.91
 04/02/2019 21:45:00,33.69,33.3,1,-17.38
 04/02/2019 22:00:00,33.8,33.3,1,-16.71
 04/02/2019 22:15:00,33.87,33.3,1,-16.01
 04/02/2019 22:30:00,33.64,33.3,1,-14.88
 04/02/2019 22:45:00,33.73,33.3,1,-14.25
 04/02/2019 23:00:00,33.74,33.3,1,-13.77
 04/02/2019 23:15:00,33.72,33.3,1,-13.44
 04/02/2019 23:30:00,33.69,33.3,1,-13.09
 04/02/2019 23:45:00,33.65,33.3,1,-12.95
 05/02/2019 00:00:00,33.66,33.3,1,-12.96
 05/02/2019 00:15:00,33.42,33.3,1,-15.0
 05/02/2019 00:30:00,33.36,33.3,1,-15.41
 05/02/2019 00:45:00,33.29,33.3,1,-15.64
 05/02/2019 01:00:00,33.33,33.3,1,-15.67
 05/02/2019 01:15:00,33.36,33.3,1,-15.32
 05/02/2019 01:30:00,33.38,33.3,1,-15.2
 05/02/2019 01:45:00,33.41,33.3,1,-14.97
 05/02/2019 02:00:00,33.43,33.3,1,-14.89
 05/02/2019 02:15:00,33.42,33.3,1,-15.17
 05/02/2019 02:30:00,33.43,33.3,1,-15.12
 05/02/2019 02:45:00,33.46,33.3,1,-15.13
 05/02/2019 03:00:00,33.49,33.3,1,-15.0
 05/02/2019 03:15:00,33.52,33.3,1,-14.77
 05/02/2019 03:30:00,33.56,33.3,1,-14.49
 05/02/2019 03:45:00,33.57,33.3,1,-14.26
 05/02/2019 04:00:00,33.61,33.3,1,-14.13
 05/02/2019 04:15:00,33.68,33.3,1,-14.09
 05/02/2019 04:30:00,33.72,33.3,1,-13.87
 05/02/2019 04:45:00,33.35,33.3,1,-14.03
 05/02/2019 05:00:00,33.53,33.3,1,-13.94
 05/02/2019 05:15:00,33.46,33.3,1,-14.05
 05/02/2019 05:30:00,33.45,33.3,1,-14.2
 05/02/2019 05:45:00,33.43,33.3,1,-14.53
 05/02/2019 06:00:00,33.43,33.3,1,-14.91
 05/02/2019 06:15:00,33.21,33.3,1,-16.01
 05/02/2019 06:30:00,33.12,33.3,1,-16.6
 05/02/2019 06:45:00,33.24,33.3,1,-17.66
 05/02/2019 07:00:00,33.28,33.3,1,-18.69
 05/02/2019 07:15:00,33.37,33.3,1,-19.33
 05/02/2019 07:30:00,33.61,33.3,1,-19.68
 05/02/2019 07:45:00,33.57,33.3,1,-19.89
 05/02/2019 08:00:00,33.48,33.3,1,-20.15
 05/02/2019 08:15:00,33.41,33.3,1,-20.48
 05/02/2019 08:30:00,33.46,33.3,1,-20.56
 05/02/2019 08:45:00,33.47,33.3,1,-20.76
 05/02/2019 09:00:00,33.44,33.3,1,-20.75
 05/02/2019 09:15:00,33.36,33.3,1,-20.9
 05/02/2019 09:30:00,33.44,33.3,1,-20.79
 05/02/2019 09:45:00,33.41,33.3,1,-20.73
 05/02/2019 10:00:00,33.42,33.3,1,-20.43
 05/02/2019 10:15:00,33.45,33.3,1,-19.91
 05/02/2019 10:30:00,33.47,33.3,1,-19.64
 05/02/2019 10:45:00,33.51,33.3,1,-19.57
 05/02/2019 11:00:00,33.49,33.3,1,-19.67
 05/02/2019 11:15:00,33.5,33.3,1,-19.86
 05/02/2019 11:30:00,33.49,33.3,1,-19.89
 05/02/2019 11:45:00,33.5,33.3,1,-19.75
 05/02/2019 12:00:00,33.45,33.3,1,-19.86
 05/02/2019 12:15:00,33.43,33.3,1,-19.9
 05/02/2019 12:30:00,33.46,33.3,1,-19.53
 05/02/2019 12:45:00,33.43,33.3,1,-19.19
 05/02/2019 13:00:00,33.48,33.3,1,-19.0
 05/02/2019 13:15:00,33.43,33.3,1,-19.31
 05/02/2019 13:30:00,33.48,33.3,1,-19.14
 05/02/2019 13:45:00,33.45,33.3,1,-18.8
 05/02/2019 14:00:00,33.47,33.3,1,-18.33
 05/02/2019 14:15:00,33.45,33.3,1,-18.64
 05/02/2019 14:30:00,33.45,33.3,1,-19.18
 05/02/2019 14:45:00,33.44,33.3,1,-19.67
 05/02/2019 15:00:00,33.47,33.3,1,-19.27
 05/02/2019 15:15:00,33.52,33.3,1,-19.14
 05/02/2019 15:30:00,33.5,33.3,1,-19.44
 05/02/2019 15:45:00,33.46,33.3,1,-19.82
 05/02/2019 16:00:00,33.39,33.3,1,-20.68
 05/02/2019 16:15:00,33.34,33.3,1,-21.39
 05/02/2019 16:30:00,33.26,33.3,1,-21.71
 05/02/2019 16:45:00,33.32,33.3,1,-22.65
 05/02/2019 17:00:00,33.35,33.3,1,-23.17
 05/02/2019 17:15:00,33.43,33.3,1,-23.22
 05/02/2019 17:30:00,33.35,33.3,1,-23.85
 05/02/2019 17:45:00,33.4,33.3,1,-24.07
 05/02/2019 18:00:00,33.36,33.3,1,-24.52
 05/02/2019 18:15:00,33.4,33.3,1,-24.66
 05/02/2019 18:30:00,33.47,33.3,1,-24.3
 05/02/2019 18:45:00,33.46,33.3,1,-23.94
 05/02/2019 19:00:00,33.55,33.3,1,-23.43
 05/02/2019 19:15:00,33.57,33.3,1,-22.76
 05/02/2019 19:30:00,33.63,33.3,1,-22.34
 05/02/2019 19:45:00,33.7,33.3,1,-21.81
 05/02/2019 20:00:00,33.56,33.3,1,-20.83
 05/02/2019 20:15:00,33.53,33.3,1,-20.48
 05/02/2019 20:30:00,33.39,33.3,1,-19.72
 05/02/2019 20:45:00,33.34,33.3,1,-19.62
 05/02/2019 21:00:00,33.47,33.3,1,-19.19
 05/02/2019 21:15:00,33.5,33.3,1,-18.75
 05/02/2019 21:30:00,33.52,33.3,1,-18.03
 05/02/2019 21:45:00,33.61,33.3,1,-17.46
 05/02/2019 22:00:00,33.67,33.3,1,-16.63
 05/02/2019 22:15:00,33.36,33.3,1,-15.58
 05/02/2019 22:30:00,33.47,33.3,1,-14.89
 05/02/2019 22:45:00,33.52,33.3,1,-14.27
 05/02/2019 23:00:00,33.57,33.3,1,-13.53
 05/02/2019 23:15:00,33.58,33.3,1,-13.34
 05/02/2019 23:30:00,33.66,33.3,1,-13.03
 05/02/2019 23:45:00,33.33,33.3,1,-12.81
 06/02/2019 00:00:00,33.35,33.3,1,-12.85
 06/02/2019 00:15:00,33.08,33.3,1,-14.82
 06/02/2019 00:30:00,33.37,33.3,1,-15.67
 06/02/2019 00:45:00,33.33,33.3,1,-15.67
 06/02/2019 01:00:00,33.33,33.3,1,-15.67
 06/02/2019 01:15:00,33.38,33.3,1,-15.31
 06/02/2019 01:30:00,33.42,33.3,1,-15.07
 06/02/2019 01:45:00,33.46,33.3,1,-14.86
 06/02/2019 02:00:00,33.52,33.3,1,-14.67
 06/02/2019 02:15:00,33.5,33.3,1,-14.98
 06/02/2019 02:30:00,33.65,33.3,1,-14.87
 06/02/2019 02:45:00,33.73,33.3,1,-14.84
 06/02/2019 03:00:00,33.6,33.3,1,-14.35
 06/02/2019 03:15:00,33.44,33.3,1,-14.13
 06/02/2019 03:30:00,33.49,33.3,1,-13.8
 06/02/2019 03:45:00,33.53,33.3,1,-13.6
 06/02/2019 04:00:00,33.57,33.3,1,-13.37
 06/02/2019 04:15:00,33.6,33.3,1,-13.2
 06/02/2019 04:30:00,33.65,33.3,1,-13.2
 06/02/2019 04:45:00,33.6,33.3,1,-13.11
 06/02/2019 05:00:00,33.57,33.3,1,-13.13
 06/02/2019 05:15:00,33.55,33.3,1,-13.43
 06/02/2019 05:30:00,33.54,33.3,1,-13.6
 06/02/2019 05:45:00,33.51,33.3,1,-13.63
 06/02/2019 06:00:00,33.48,33.3,1,-14.19
 06/02/2019 06:15:00,33.36,33.3,1,-15.22
 06/02/2019 06:30:00,33.3,33.3,1,-15.99
 06/02/2019 06:45:00,33.13,33.3,1,-16.78
 06/02/2019 07:00:00,33.1,33.3,1,-17.82
 06/02/2019 07:15:00,33.39,33.3,1,-18.67
 06/02/2019 07:30:00,33.57,33.3,1,-19.03
 06/02/2019 07:45:00,33.5,33.3,1,-19.34
 06/02/2019 08:00:00,33.44,33.3,1,-19.56
 06/02/2019 08:15:00,33.46,33.3,1,-19.37
 06/02/2019 08:30:00,33.48,33.3,1,-18.74
 06/02/2019 08:45:00,33.48,33.3,1,-18.12
 06/02/2019 09:00:00,33.46,33.3,1,-18.21
 06/02/2019 09:15:00,33.51,33.3,1,-17.77
 06/02/2019 09:30:00,33.58,33.3,1,-16.33
 06/02/2019 09:45:00,33.61,33.3,1,-15.62
 06/02/2019 10:00:00,33.4,33.3,1,-15.65
 06/02/2019 10:15:00,33.28,33.3,1,-17.0
 06/02/2019 10:30:00,33.37,33.3,1,-17.65
 06/02/2019 10:45:00,33.37,33.3,1,-17.16
 06/02/2019 11:00:00,33.41,33.3,1,-15.82
 06/02/2019 11:15:00,33.42,33.3,1,-13.27
 06/02/2019 11:30:00,33.49,33.3,1,-11.6
 06/02/2019 11:45:00,33.49,33.3,1,-10.61
 06/02/2019 12:00:00,33.48,33.3,1,-7.69
 06/02/2019 12:15:00,33.51,33.3,1,-7.57
 06/02/2019 12:30:00,33.5,33.3,1,-9.05
 06/02/2019 12:45:00,33.5,33.3,1,-9.37
 06/02/2019 13:00:00,33.55,33.3,1,-11.11
 06/02/2019 13:15:00,33.55,33.3,1,-12.13
 06/02/2019 13:30:00,33.59,33.3,1,-13.32
 06/02/2019 13:45:00,33.53,33.3,1,-13.46
 06/02/2019 14:00:00,33.44,33.3,1,-15.07
 06/02/2019 14:15:00,33.35,33.3,1,-16.03
 06/02/2019 14:30:00,33.32,33.3,1,-16.72
 06/02/2019 14:45:00,33.31,33.3,1,-17.26
 06/02/2019 15:00:00,33.33,33.3,1,-17.52
 06/02/2019 15:15:00,33.34,33.3,1,-17.64
 06/02/2019 15:30:00,33.32,33.3,1,-17.99
 06/02/2019 15:45:00,33.24,33.3,1,-18.42
 06/02/2019 16:00:00,33.47,33.3,1,-19.03
 06/02/2019 16:15:00,33.34,33.3,1,-19.35
 06/02/2019 16:30:00,33.31,33.3,1,-19.41
 06/02/2019 16:45:00,33.24,33.3,1,-20.36
 06/02/2019 17:00:00,33.15,33.3,1,-21.39
 06/02/2019 17:15:00,33.07,33.3,1,-22.39
 06/02/2019 17:30:00,33.35,33.3,1,-23.81
 06/02/2019 17:45:00,33.34,33.3,1,-24.11
 06/02/2019 18:00:00,33.38,33.3,1,-24.11
 06/02/2019 18:15:00,33.41,33.3,1,-23.97
 06/02/2019 18:30:00,33.5,33.3,1,-23.6
 06/02/2019 18:45:00,33.53,33.3,1,-23.29
 06/02/2019 19:00:00,33.62,33.3,1,-23.01
 06/02/2019 19:15:00,33.64,33.3,1,-22.48
 06/02/2019 19:30:00,33.76,33.3,1,-22.04
 06/02/2019 19:45:00,33.69,33.3,1,-21.53
 06/02/2019 20:00:00,33.63,33.3,1,-20.58
 06/02/2019 20:15:00,33.54,33.3,1,-20.18
 06/02/2019 20:30:00,33.46,33.3,1,-19.59
 06/02/2019 20:45:00,33.48,33.3,1,-19.1
 06/02/2019 21:00:00,33.47,33.3,1,-18.59
 06/02/2019 21:15:00,33.53,33.3,1,-18.07
 06/02/2019 21:30:00,33.64,33.3,1,-17.51
 06/02/2019 21:45:00,33.46,33.3,1,-16.77
 06/02/2019 22:00:00,33.55,33.3,1,-16.21
 06/02/2019 22:15:00,33.65,33.3,1,-15.58
 06/02/2019 22:30:00,33.75,33.3,1,-14.82
 06/02/2019 22:45:00,33.75,33.3,1,-14.12
 06/02/2019 23:00:00,33.86,33.3,1,-13.47
 06/02/2019 23:15:00,33.81,33.3,1,-13.24
 06/02/2019 23:30:00,33.35,33.3,1,-12.61
 06/02/2019 23:45:00,33.43,33.3,1,-12.8
 07/02/2019 00:00:00,33.52,33.3,1,-12.94
 07/02/2019 00:15:00,33.35,33.3,1,-14.92
 07/02/2019 00:30:00,33.32,33.3,1,-15.3
 07/02/2019 00:45:00,33.24,33.3,1,-15.41
 07/02/2019 01:00:00,33.21,33.3,1,-15.42
 07/02/2019 01:15:00,33.29,33.3,1,-15.19
 07/02/2019 01:30:00,33.33,33.3,1,-14.94
 07/02/2019 01:45:00,33.37,33.3,1,-14.88
 07/02/2019 02:00:00,33.41,33.3,1,-14.69
 07/02/2019 02:15:00,33.33,33.3,1,-14.9
 07/02/2019 02:30:00,33.42,33.3,1,-14.94
 07/02/2019 02:45:00,33.51,33.3,1,-14.86
 07/02/2019 03:00:00,33.59,33.3,1,-14.6
 07/02/2019 03:15:00,33.71,33.3,1,-14.36
 07/02/2019 03:30:00,33.78,33.3,1,-14.22
 07/02/2019 03:45:00,33.85,33.3,1,-13.89
 07/02/2019 04:00:00,33.83,33.3,1,-13.55
 07/02/2019 04:15:00,33.81,33.3,1,-13.53
 07/02/2019 04:30:00,33.83,33.3,1,-13.29
 07/02/2019 04:45:00,33.8,33.3,1,-13.26
 07/02/2019 05:00:00,33.82,33.3,1,-13.27
 07/02/2019 05:15:00,33.87,33.3,1,-13.53
 07/02/2019 05:30:00,33.97,33.3,1,-13.72
 07/02/2019 05:45:00,33.85,33.3,1,-13.92
 07/02/2019 06:00:00,33.77,33.3,1,-14.39
 07/02/2019 06:15:00,33.58,33.3,1,-15.4
 07/02/2019 06:30:00,33.6,33.3,1,-16.17
 07/02/2019 06:45:00,33.51,33.3,1,-17.03
 07/02/2019 07:00:00,33.36,33.3,1,-17.98
 07/02/2019 07:15:00,33.21,33.3,1,-18.87
 07/02/2019 07:30:00,33.3,33.3,1,-19.85
 07/02/2019 07:45:00,33.24,33.3,1,-20.09
 07/02/2019 08:00:00,33.28,33.3,1,-20.19
 07/02/2019 08:15:00,33.26,33.3,1,-19.92
 07/02/2019 08:30:00,33.25,33.3,1,-19.32
 07/02/2019 08:45:00,33.23,33.3,1,-18.43
 07/02/2019 09:00:00,33.22,33.3,1,-17.76
 07/02/2019 09:15:00,33.23,33.3,1,-17.01
 07/02/2019 09:30:00,33.27,33.3,1,-15.76
 07/02/2019 09:45:00,33.35,33.3,1,-14.41
 07/02/2019 10:00:00,33.43,33.3,1,-14.4
 07/02/2019 10:15:00,33.56,33.3,1,-15.47
 07/02/2019 10:30:00,33.59,33.3,1,-13.83
 07/02/2019 10:45:00,33.55,33.3,1,-12.9
 07/02/2019 11:00:00,33.54,33.3,1,-13.68
 07/02/2019 11:15:00,33.59,33.3,1,-12.55
 07/02/2019 11:30:00,33.57,33.3,1,-12.46
 07/02/2019 11:45:00,33.51,33.3,1,-15.2
 07/02/2019 12:00:00,33.55,33.3,1,-8.45
 07/02/2019 12:15:00,33.54,33.3,1,-7.67
 07/02/2019 12:30:00,33.59,33.3,1,-9.8
 07/02/2019 12:45:00,33.63,33.3,1,-13.06
 07/02/2019 13:00:00,33.64,33.3,1,-10.07
 07/02/2019 13:15:00,33.69,33.3,1,-10.55
 07/02/2019 13:30:00,33.68,33.3,1,-10.4
 07/02/2019 13:45:00,33.68,33.3,1,-11.37
 07/02/2019 14:00:00,33.69,33.3,1,-12.52
 07/02/2019 14:15:00,33.64,33.3,1,-13.23
 07/02/2019 14:30:00,33.64,33.3,1,-12.23
 07/02/2019 14:45:00,33.81,33.3,1,-18.29
 07/02/2019 15:00:00,33.52,33.3,1,-24.87
 07/02/2019 15:15:00,33.48,33.3,1,-26.57
 07/02/2019 15:30:00,33.48,33.3,1,-25.56
 07/02/2019 15:45:00,33.37,33.3,1,-27.39
 07/02/2019 16:00:00,33.25,33.3,1,-29.2
 07/02/2019 16:15:00,33.25,33.3,1,-30.31
 07/02/2019 16:30:00,33.22,33.3,1,-31.26
 07/02/2019 16:45:00,33.13,33.3,1,-32.26
 07/02/2019 17:00:00,33.03,33.3,1,-33.45
 07/02/2019 17:15:00,32.96,33.3,1,-34.52
 07/02/2019 17:30:00,33.47,33.3,1,-36.22
 07/02/2019 17:45:00,33.54,33.3,1,-36.73
 07/02/2019 18:00:00,33.51,33.3,1,-36.67
 07/02/2019 18:15:00,33.49,33.3,1,-36.89
 07/02/2019 18:30:00,33.56,33.3,1,-36.71
 07/02/2019 18:45:00,33.64,33.3,1,-36.07
 07/02/2019 19:00:00,33.66,33.3,1,-35.2
 07/02/2019 19:15:00,33.45,33.3,1,-26.04
 07/02/2019 19:30:00,33.57,33.3,1,-23.02
 07/02/2019 19:45:00,33.6,33.3,1,-22.5
 07/02/2019 20:00:00,33.72,33.3,1,-21.91
 07/02/2019 20:15:00,33.81,33.3,1,-21.48
 07/02/2019 20:30:00,33.84,33.3,1,-20.84
 07/02/2019 20:45:00,33.73,33.3,1,-20.31
 07/02/2019 21:00:00,33.78,33.3,1,-19.87
 07/02/2019 21:15:00,33.89,33.3,1,-19.2
 07/02/2019 21:30:00,33.59,33.3,1,-18.34
 07/02/2019 21:45:00,33.59,33.3,1,-17.95
 07/02/2019 22:00:00,33.7,33.3,1,-17.2
 07/02/2019 22:15:00,33.76,33.3,1,-16.55
 07/02/2019 22:30:00,33.83,33.3,1,-15.79
 07/02/2019 22:45:00,33.73,33.3,1,-14.86
 07/02/2019 23:00:00,33.66,33.3,1,-14.25
 07/02/2019 23:15:00,33.71,33.3,1,-13.96
 07/02/2019 23:30:00,33.47,33.3,1,-13.66
 07/02/2019 23:45:00,33.23,33.3,1,-13.53
 08/02/2019 00:00:00,33.31,33.3,1,-13.62
 08/02/2019 00:15:00,33.17,33.3,1,-16.09
 08/02/2019 00:30:00,33.35,33.3,1,-16.8
 08/02/2019 00:45:00,33.3,33.3,1,-16.88
 08/02/2019 01:00:00,33.54,33.3,1,-16.73
 08/02/2019 01:15:00,33.74,33.3,1,-16.1
 08/02/2019 01:30:00,33.81,33.3,1,-15.9
 08/02/2019 01:45:00,33.78,33.3,1,-15.64
 08/02/2019 02:00:00,33.37,33.3,1,-15.24
 08/02/2019 02:15:00,33.47,33.3,1,-15.59
 08/02/2019 02:30:00,33.53,33.3,1,-15.61
 08/02/2019 02:45:00,33.5,33.3,1,-15.53
 08/02/2019 03:00:00,33.59,33.3,1,-15.3
 08/02/2019 03:15:00,33.65,33.3,1,-15.2
 08/02/2019 03:30:00,33.63,33.3,1,-14.82
 08/02/2019 03:45:00,33.68,33.3,1,-14.53
 08/02/2019 04:00:00,33.68,33.3,1,-14.27
 08/02/2019 04:15:00,33.76,33.3,1,-14.15
 08/02/2019 04:30:00,33.8,33.3,1,-14.0
 08/02/2019 04:45:00,33.73,33.3,1,-13.75
 08/02/2019 05:00:00,33.6,33.3,1,-13.51
 08/02/2019 05:15:00,33.53,33.3,1,-13.8
 08/02/2019 05:30:00,33.52,33.3,1,-13.93
 08/02/2019 05:45:00,33.48,33.3,1,-14.21
 08/02/2019 06:00:00,33.42,33.3,1,-14.73
 08/02/2019 06:15:00,33.44,33.3,1,-16.0
 08/02/2019 06:30:00,33.8,33.3,1,-16.66
 08/02/2019 06:45:00,33.67,33.3,1,-17.48
 08/02/2019 07:00:00,33.56,33.3,1,-18.34
 08/02/2019 07:15:00,33.44,33.3,1,-19.03
 08/02/2019 07:30:00,33.36,33.3,1,-19.82
 08/02/2019 07:45:00,33.26,33.3,1,-20.14
 08/02/2019 08:00:00,33.2,33.3,1,-20.6
 08/02/2019 08:15:00,33.15,33.3,1,-20.76
 08/02/2019 08:30:00,33.18,33.3,1,-20.8
 08/02/2019 08:45:00,33.14,33.3,1,-20.83
 08/02/2019 09:00:00,33.07,33.3,1,-21.18
 08/02/2019 09:15:00,33.27,33.3,1,-21.79
 08/02/2019 09:30:00,33.49,33.3,1,-21.97
 08/02/2019 09:45:00,33.68,33.3,1,-21.82
 08/02/2019 10:00:00,33.67,33.3,1,-21.79
 08/02/2019 10:15:00,33.7,33.3,1,-21.84
 08/02/2019 10:30:00,33.67,33.3,1,-21.67
 08/02/2019 10:45:00,33.6,33.3,1,-21.6
 08/02/2019 11:00:00,33.59,33.3,1,-21.77
 08/02/2019 11:15:00,33.6,33.3,1,-21.51
 08/02/2019 11:30:00,33.63,33.3,1,-21.73
 08/02/2019 11:45:00,33.67,33.3,1,-21.67
 08/02/2019 12:00:00,33.62,33.3,1,-21.64
 08/02/2019 12:15:00,33.65,33.3,1,-21.34
 08/02/2019 12:30:00,33.69,33.3,1,-21.06
 08/02/2019 12:45:00,33.7,33.3,1,-21.16
 08/02/2019 13:00:00,33.69,33.3,1,-21.17
 08/02/2019 13:15:00,33.46,33.3,1,-20.38
 08/02/2019 13:30:00,33.36,33.3,1,-20.84
 08/02/2019 13:45:00,33.31,33.3,1,-20.34
 08/02/2019 14:00:00,33.31,33.3,1,-20.39
 08/02/2019 14:15:00,33.31,33.3,1,-20.93
 08/02/2019 14:30:00,33.31,33.3,1,-20.48
 08/02/2019 14:45:00,33.39,33.3,1,-20.05
 08/02/2019 15:00:00,33.38,33.3,1,-19.13
 08/02/2019 15:15:00,33.42,33.3,1,-18.54
 08/02/2019 15:30:00,33.46,33.3,1,-18.51
 08/02/2019 15:45:00,33.41,33.3,1,-18.72
 08/02/2019 16:00:00,33.38,33.3,1,-18.41
 08/02/2019 16:15:00,33.36,33.3,1,-18.26
 08/02/2019 16:30:00,33.39,33.3,1,-19.01
 08/02/2019 16:45:00,33.33,33.3,1,-20.58
 08/02/2019 17:00:00,33.16,33.3,1,-21.78
 08/02/2019 17:15:00,33.18,33.3,1,-22.6
 08/02/2019 17:30:00,33.09,33.3,1,-23.48
 08/02/2019 17:45:00,33.3,33.3,1,-24.57
 08/02/2019 18:00:00,33.36,33.3,1,-24.6
 08/02/2019 18:15:00,33.34,33.3,1,-24.63
 08/02/2019 18:30:00,33.43,33.3,1,-24.44
 08/02/2019 18:45:00,33.42,33.3,1,-24.12
 08/02/2019 19:00:00,33.53,33.3,1,-23.73
 08/02/2019 19:15:00,33.47,33.3,1,-23.17
 08/02/2019 19:30:00,33.63,33.3,1,-22.69
 08/02/2019 19:45:00,33.67,33.3,1,-22.23
 08/02/2019 20:00:00,33.66,33.3,1,-21.35
 08/02/2019 20:15:00,33.53,33.3,1,-20.58
 08/02/2019 20:30:00,33.61,33.3,1,-20.02
 08/02/2019 20:45:00,33.64,33.3,1,-19.55
 08/02/2019 21:00:00,33.65,33.3,1,-19.07
 08/02/2019 21:15:00,33.65,33.3,1,-18.6
 08/02/2019 21:30:00,33.55,33.3,1,-18.13
 08/02/2019 21:45:00,33.58,33.3,1,-17.56
 08/02/2019 22:00:00,33.63,33.3,1,-17.08
 08/02/2019 22:15:00,33.71,33.3,1,-16.39
 08/02/2019 22:30:00,33.89,33.3,1,-15.77
 08/02/2019 22:45:00,33.87,33.3,1,-15.17
 08/02/2019 23:00:00,33.58,33.3,1,-14.35
 08/02/2019 23:15:00,33.63,33.3,1,-14.26
 08/02/2019 23:30:00,33.57,33.3,1,-13.84
 08/02/2019 23:45:00,33.6,33.3,1,-13.73
 09/02/2019 00:00:00,33.62,33.3,1,-13.85
 09/02/2019 00:15:00,33.45,33.3,1,-16.13
 09/02/2019 00:30:00,33.36,33.3,1,-16.41
 09/02/2019 00:45:00,33.28,33.3,1,-16.41
 09/02/2019 01:00:00,33.25,33.3,1,-16.39
 09/02/2019 01:15:00,33.34,33.3,1,-16.0
 09/02/2019 01:30:00,33.43,33.3,1,-15.79
 09/02/2019 01:45:00,33.53,33.3,1,-15.65
 09/02/2019 02:00:00,33.55,33.3,1,-15.32
 09/02/2019 02:15:00,33.55,33.3,1,-15.59
 09/02/2019 02:30:00,33.59,33.3,1,-15.41
 09/02/2019 02:45:00,33.61,33.3,1,-15.41
 09/02/2019 03:00:00,33.69,33.3,1,-15.25
 09/02/2019 03:15:00,33.71,33.3,1,-15.04
 09/02/2019 03:30:00,33.75,33.3,1,-14.71
 09/02/2019 03:45:00,33.41,33.3,1,-14.53
 09/02/2019 04:00:00,33.51,33.3,1,-14.36
 09/02/2019 04:15:00,33.46,33.3,1,-14.18
 09/02/2019 04:30:00,33.52,33.3,1,-13.93
 09/02/2019 04:45:00,33.51,33.3,1,-13.83
 09/02/2019 05:00:00,33.54,33.3,1,-13.68
 09/02/2019 05:15:00,33.51,33.3,1,-13.69
 09/02/2019 05:30:00,33.49,33.3,1,-13.73
 09/02/2019 05:45:00,33.47,33.3,1,-13.73
 09/02/2019 06:00:00,33.43,33.3,1,-13.97
 09/02/2019 06:15:00,33.29,33.3,1,-14.66
 09/02/2019 06:30:00,33.19,33.3,1,-15.0
 09/02/2019 06:45:00,33.16,33.3,1,-15.18
 09/02/2019 07:00:00,33.12,33.3,1,-15.59
 09/02/2019 07:15:00,33.09,33.3,1,-15.98
 09/02/2019 07:30:00,33.39,33.3,1,-16.54
 09/02/2019 07:45:00,33.3,33.3,1,-16.88
 09/02/2019 08:00:00,33.28,33.3,1,-17.1
 09/02/2019 08:15:00,33.63,33.3,1,-17.29
 09/02/2019 08:30:00,33.54,33.3,1,-17.68
 09/02/2019 08:45:00,33.56,33.3,1,-18.06
 09/02/2019 09:00:00,33.47,33.3,1,-18.48
 09/02/2019 09:15:00,33.42,33.3,1,-17.21
 09/02/2019 09:30:00,33.47,33.3,1,-16.75
 09/02/2019 09:45:00,33.47,33.3,1,-16.47
 09/02/2019 10:00:00,33.44,33.3,1,-16.17
 09/02/2019 10:15:00,33.47,33.3,1,-16.0
 09/02/2019 10:30:00,33.52,33.3,1,-15.83
 09/02/2019 10:45:00,33.49,33.3,1,-16.67
 09/02/2019 11:00:00,33.53,33.3,1,-17.72
 09/02/2019 11:15:00,33.53,33.3,1,-15.72
 09/02/2019 11:30:00,33.66,33.3,1,-13.93
 09/02/2019 11:45:00,33.66,33.3,1,-14.01
 09/02/2019 12:00:00,33.63,33.3,1,-14.87
 09/02/2019 12:15:00,33.62,33.3,1,-13.85
 09/02/2019 12:30:00,33.66,33.3,1,-12.14
 09/02/2019 12:45:00,33.73,33.3,1,-9.45
 09/02/2019 13:00:00,33.8,33.3,1,-10.84
 09/02/2019 13:15:00,33.76,33.3,1,-11.72
 09/02/2019 13:30:00,33.76,33.3,1,-13.02
 09/02/2019 13:45:00,33.76,33.3,1,-13.97
 09/02/2019 14:00:00,33.74,33.3,1,-14.24
 09/02/2019 14:15:00,33.73,33.3,1,-13.94
 09/02/2019 14:30:00,33.75,33.3,1,-15.0
 09/02/2019 14:45:00,33.73,33.3,1,-16.53
 09/02/2019 15:00:00,33.69,33.3,1,-16.29
 09/02/2019 15:15:00,33.62,33.3,1,-17.22
 09/02/2019 15:30:00,33.67,33.3,1,-17.55
 09/02/2019 15:45:00,33.61,33.3,1,-17.8
 09/02/2019 16:00:00,33.58,33.3,1,-18.22
 09/02/2019 16:15:00,33.53,33.3,1,-18.8
 09/02/2019 16:30:00,33.48,33.3,1,-19.35
 09/02/2019 16:45:00,33.36,33.3,1,-20.05
 09/02/2019 17:00:00,33.33,33.3,1,-20.78
 09/02/2019 17:15:00,33.2,33.3,1,-21.69
 09/02/2019 17:30:00,33.09,33.3,1,-22.37
 09/02/2019 17:45:00,33.06,33.3,1,-22.72
 09/02/2019 18:00:00,33.1,33.3,1,-22.84
 09/02/2019 18:15:00,33.14,33.3,1,-22.67
 09/02/2019 18:30:00,33.2,33.3,1,-22.38
 09/02/2019 18:45:00,33.28,33.3,1,-22.1
 09/02/2019 19:00:00,33.33,33.3,1,-21.88
 09/02/2019 19:15:00,33.3,33.3,1,-21.46
 09/02/2019 19:30:00,33.38,33.3,1,-20.83
 09/02/2019 19:45:00,33.41,33.3,1,-20.29
 09/02/2019 20:00:00,33.47,33.3,1,-19.71
 09/02/2019 20:15:00,33.59,33.3,1,-19.29
 09/02/2019 20:30:00,33.58,33.3,1,-18.75
 09/02/2019 20:45:00,33.53,33.3,1,-18.38
 09/02/2019 21:00:00,33.6,33.3,1,-18.01
 09/02/2019 21:15:00,33.67,33.3,1,-17.61
 09/02/2019 21:30:00,33.81,33.3,1,-17.14
 09/02/2019 21:45:00,33.91,33.3,1,-16.71
 09/02/2019 22:00:00,33.62,33.3,1,-15.91
 09/02/2019 22:15:00,33.68,33.3,1,-15.35
 09/02/2019 22:30:00,33.69,33.3,1,-14.93
 09/02/2019 22:45:00,33.74,33.3,1,-14.53
 09/02/2019 23:00:00,33.46,33.3,1,-14.16
 09/02/2019 23:15:00,33.5,33.3,1,-13.93
 09/02/2019 23:30:00,33.54,33.3,1,-13.76
 09/02/2019 23:45:00,33.5,33.3,1,-13.65
 10/02/2019 00:00:00,33.54,33.3,1,-13.62
 10/02/2019 00:15:00,33.29,33.3,1,-15.83
 10/02/2019 00:30:00,33.24,33.3,1,-16.25
 10/02/2019 00:45:00,33.16,33.3,1,-16.28
 10/02/2019 01:00:00,33.18,33.3,1,-16.28
 10/02/2019 01:15:00,33.28,33.3,1,-16.0
 10/02/2019 01:30:00,33.34,33.3,1,-15.68
 10/02/2019 01:45:00,33.36,33.3,1,-15.43
 10/02/2019 02:00:00,33.38,33.3,1,-15.27
 10/02/2019 02:15:00,33.39,33.3,1,-15.53
 10/02/2019 02:30:00,33.44,33.3,1,-15.33
 10/02/2019 02:45:00,33.38,33.3,1,-15.27
 10/02/2019 03:00:00,33.49,33.3,1,-15.04
 10/02/2019 03:15:00,33.49,33.3,1,-14.8
 10/02/2019 03:30:00,33.6,33.3,1,-14.52
 10/02/2019 03:45:00,33.33,33.3,1,-14.14
 10/02/2019 04:00:00,33.34,33.3,1,-13.97
 10/02/2019 04:15:00,33.35,33.3,1,-13.76
 10/02/2019 04:30:00,33.39,33.3,1,-13.56
 10/02/2019 04:45:00,33.35,33.3,1,-13.23
 10/02/2019 05:00:00,33.41,33.3,1,-13.13
 10/02/2019 05:15:00,33.39,33.3,1,-13.13
 10/02/2019 05:30:00,33.44,33.3,1,-13.13
 10/02/2019 05:45:00,33.42,33.3,1,-13.13
 10/02/2019 06:00:00,33.43,33.3,1,-13.25
 10/02/2019 06:15:00,33.32,33.3,1,-13.71
 10/02/2019 06:30:00,33.29,33.3,1,-13.87
 10/02/2019 06:45:00,33.18,33.3,1,-14.07
 10/02/2019 07:00:00,33.17,33.3,1,-14.17
 10/02/2019 07:15:00,33.11,33.3,1,-14.19
 10/02/2019 07:30:00,33.19,33.3,1,-14.8
 10/02/2019 07:45:00,33.44,33.3,1,-14.95
 10/02/2019 08:00:00,33.37,33.3,1,-15.44
 10/02/2019 08:15:00,33.38,33.3,1,-16.06
 10/02/2019 08:30:00,33.38,33.3,1,-16.67
 10/02/2019 08:45:00,33.32,33.3,1,-17.02
 10/02/2019 09:00:00,33.26,33.3,1,-17.38
 10/02/2019 09:15:00,33.32,33.3,1,-17.75
 10/02/2019 09:30:00,33.25,33.3,1,-17.27
 10/02/2019 09:45:00,33.27,33.3,1,-17.01
 10/02/2019 10:00:00,33.22,33.3,1,-16.07
 10/02/2019 10:15:00,33.19,33.3,1,-15.66
 10/02/2019 10:30:00,33.21,33.3,1,-15.36
 10/02/2019 10:45:00,33.28,33.3,1,-11.12
 10/02/2019 11:00:00,33.35,33.3,1,-10.87
 10/02/2019 11:15:00,33.28,33.3,1,-14.34
 10/02/2019 11:30:00,33.3,33.3,1,-17.45
 10/02/2019 11:45:00,33.27,33.3,1,-17.67
 10/02/2019 12:00:00,33.22,33.3,1,-16.35
 10/02/2019 12:15:00,33.24,33.3,1,-12.93
 10/02/2019 12:30:00,33.3,33.3,1,-9.62
 10/02/2019 12:45:00,33.34,33.3,1,-9.87
 10/02/2019 13:00:00,33.33,33.3,1,-8.97
 10/02/2019 13:15:00,33.37,33.3,1,-9.19
 10/02/2019 13:30:00,33.47,33.3,1,-6.84
 10/02/2019 13:45:00,33.6,33.3,1,-6.24
 10/02/2019 14:00:00,33.57,33.3,1,-6.86
 10/02/2019 14:15:00,33.55,33.3,1,-10.05
 10/02/2019 14:30:00,33.56,33.3,1,-11.37
 10/02/2019 14:45:00,33.56,33.3,1,-11.1
 10/02/2019 15:00:00,33.54,33.3,1,-13.6
 10/02/2019 15:15:00,33.57,33.3,1,-13.11
 10/02/2019 15:30:00,33.56,33.3,1,-14.35
 10/02/2019 15:45:00,33.49,33.3,1,-14.49
 10/02/2019 16:00:00,33.31,33.3,1,-16.51
 10/02/2019 16:15:00,33.31,33.3,1,-17.34
 10/02/2019 16:30:00,33.23,33.3,1,-19.02
 10/02/2019 16:45:00,33.32,33.3,1,-19.7
 10/02/2019 17:00:00,33.43,33.3,1,-20.4
 10/02/2019 17:15:00,33.23,33.3,1,-21.36
 10/02/2019 17:30:00,33.25,33.3,1,-22.08
 10/02/2019 17:45:00,33.17,33.3,1,-22.87
 10/02/2019 18:00:00,33.13,33.3,1,-23.23
 10/02/2019 18:15:00,33.11,33.3,1,-23.44
 10/02/2019 18:30:00,33.2,33.3,1,-23.14
 10/02/2019 18:45:00,33.27,33.3,1,-22.68
 10/02/2019 19:00:00,33.21,33.3,1,-22.24
 10/02/2019 19:15:00,33.21,33.3,1,-21.89
 10/02/2019 19:30:00,33.29,33.3,1,-21.37
 10/02/2019 19:45:00,33.35,33.3,1,-20.91
 10/02/2019 20:00:00,33.43,33.3,1,-20.33
 10/02/2019 20:15:00,33.4,33.3,1,-20.1
 10/02/2019 20:30:00,33.5,33.3,1,-19.59
 10/02/2019 20:45:00,33.56,33.3,1,-18.99
 10/02/2019 21:00:00,33.61,33.3,1,-18.44
 10/02/2019 21:15:00,33.5,33.3,1,-18.08
 10/02/2019 21:30:00,33.6,33.3,1,-17.51
 10/02/2019 21:45:00,33.7,33.3,1,-16.97
 10/02/2019 22:00:00,33.82,33.3,1,-16.55
 10/02/2019 22:15:00,33.95,33.3,1,-15.95
 10/02/2019 22:30:00,33.64,33.3,1,-14.94
 10/02/2019 22:45:00,33.63,33.3,1,-14.5
 10/02/2019 23:00:00,33.59,33.3,1,-13.97
 10/02/2019 23:15:00,33.28,33.3,1,-13.94
 10/02/2019 23:30:00,33.38,33.3,1,-13.73
 10/02/2019 23:45:00,33.38,33.3,1,-13.73
 11/02/2019 00:00:00,33.39,33.3,1,-13.81
 11/02/2019 00:00:00,33.39,33.3,1,-13.81
 11/02/2019 00:15:00,33.48,33.3,1,-16.01
 11/02/2019 00:30:00,33.45,33.3,1,-16.34
 11/02/2019 00:45:00,33.4,33.3,1,-16.35
 11/02/2019 01:00:00,33.4,33.3,1,-16.53
 11/02/2019 01:15:00,33.48,33.3,1,-16.16
 11/02/2019 01:30:00,33.53,33.3,1,-15.94
 11/02/2019 01:45:00,33.55,33.3,1,-15.94
 11/02/2019 02:00:00,33.58,33.3,1,-15.76
 11/02/2019 02:15:00,33.55,33.3,1,-16.0
 11/02/2019 02:30:00,33.59,33.3,1,-15.97
 11/02/2019 02:45:00,33.61,33.3,1,-15.95
 11/02/2019 03:00:00,33.68,33.3,1,-15.71
 11/02/2019 03:15:00,33.7,33.3,1,-15.47
 11/02/2019 03:30:00,33.74,33.3,1,-15.3
 11/02/2019 03:45:00,33.77,33.3,1,-14.97
 11/02/2019 04:00:00,33.79,33.3,1,-14.87
 11/02/2019 04:15:00,33.83,33.3,1,-14.62
 11/02/2019 04:30:00,33.83,33.3,1,-14.28
 11/02/2019 04:45:00,33.83,33.3,1,-14.2
 11/02/2019 05:00:00,33.82,33.3,1,-14.2
 11/02/2019 05:15:00,33.8,33.3,1,-14.38
 11/02/2019 05:30:00,33.49,33.3,1,-14.27
 11/02/2019 05:45:00,33.36,33.3,1,-14.72
 11/02/2019 06:00:00,33.43,33.3,1,-15.36
 11/02/2019 06:15:00,33.27,33.3,1,-16.5
 11/02/2019 06:30:00,33.19,33.3,1,-17.19
 11/02/2019 06:45:00,33.16,33.3,1,-18.22
 11/02/2019 07:00:00,33.25,33.3,1,-19.34
 11/02/2019 07:15:00,33.45,33.3,1,-19.91
 11/02/2019 07:30:00,33.52,33.3,1,-20.21
 11/02/2019 07:45:00,33.48,33.3,1,-20.63
 11/02/2019 08:00:00,33.43,33.3,1,-20.77
 11/02/2019 08:15:00,33.41,33.3,1,-20.66
 11/02/2019 08:30:00,33.29,33.3,1,-19.77
 11/02/2019 08:45:00,33.28,33.3,1,-19.02
 11/02/2019 09:00:00,33.27,33.3,1,-17.6
 11/02/2019 09:15:00,33.27,33.3,1,-16.42
 11/02/2019 09:30:00,33.34,33.3,1,-14.93
 11/02/2019 09:45:00,33.37,33.3,1,-14.47
 11/02/2019 10:00:00,33.42,33.3,1,-14.8
 11/02/2019 10:15:00,33.49,33.3,1,-14.24
 11/02/2019 10:30:00,33.48,33.3,1,-13.64
 11/02/2019 10:45:00,33.48,33.3,1,-12.49
 11/02/2019 11:00:00,33.49,33.3,1,-11.02
 11/02/2019 11:15:00,33.46,33.3,1,-9.53
 11/02/2019 11:30:00,33.47,33.3,1,-10.79
 11/02/2019 11:45:00,33.43,33.3,1,-13.61
 11/02/2019 12:00:00,33.44,33.3,1,-15.49
 11/02/2019 12:15:00,33.44,33.3,1,-15.29
 11/02/2019 12:30:00,33.47,33.3,1,-14.95
 11/02/2019 12:45:00,33.49,33.3,1,-15.26
 11/02/2019 13:00:00,33.54,33.3,1,-10.97
 11/02/2019 13:15:00,33.6,33.3,1,-9.2
 11/02/2019 13:30:00,33.64,33.3,1,-9.62
 11/02/2019 13:45:00,33.63,33.3,1,-12.34
 11/02/2019 14:00:00,33.59,33.3,1,-12.56
 11/02/2019 14:15:00,33.59,33.3,1,-13.71
 11/02/2019 14:30:00,33.6,33.3,1,-13.09
 11/02/2019 14:45:00,33.61,33.3,1,-12.47
 11/02/2019 15:00:00,33.61,33.3,1,-12.16
 11/02/2019 15:15:00,33.6,33.3,1,-12.75
 11/02/2019 15:30:00,33.62,33.3,1,-13.86
 11/02/2019 15:45:00,33.5,33.3,1,-17.58
 11/02/2019 16:00:00,33.39,33.3,1,-18.73
 11/02/2019 16:15:00,33.36,33.3,1,-19.51
 11/02/2019 16:30:00,33.33,33.3,1,-20.32
 11/02/2019 16:45:00,33.3,33.3,1,-21.06
 11/02/2019 17:00:00,33.19,33.3,1,-21.83
 11/02/2019 17:15:00,33.12,33.3,1,-22.54
 11/02/2019 17:30:00,33.18,33.3,1,-23.86
 11/02/2019 17:45:00,33.35,33.3,1,-24.77
 11/02/2019 18:00:00,33.33,33.3,1,-25.22
 11/02/2019 18:15:00,33.32,33.3,1,-25.4
 11/02/2019 18:30:00,33.35,33.3,1,-25.21
 11/02/2019 18:45:00,33.34,33.3,1,-24.93
 11/02/2019 19:00:00,33.49,33.3,1,-24.68
 11/02/2019 19:15:00,33.51,33.3,1,-24.03
 11/02/2019 19:30:00,33.54,33.3,1,-23.53
 11/02/2019 19:45:00,33.58,33.3,1,-23.07
 11/02/2019 20:00:00,33.6,33.3,1,-22.37
 11/02/2019 20:15:00,33.66,33.3,1,-21.91
 11/02/2019 20:30:00,33.71,33.3,1,-21.23
 11/02/2019 20:45:00,33.73,33.3,1,-20.71
 11/02/2019 21:00:00,33.65,33.3,1,-19.99
 11/02/2019 21:15:00,33.49,33.3,1,-19.38
 11/02/2019 21:30:00,33.54,33.3,1,-18.77
 11/02/2019 21:45:00,33.55,33.3,1,-18.18
 11/02/2019 22:00:00,33.68,33.3,1,-17.49
 11/02/2019 22:15:00,33.81,33.3,1,-16.78
 11/02/2019 22:30:00,33.85,33.3,1,-15.89
 11/02/2019 22:45:00,33.7,33.3,1,-15.08
 11/02/2019 23:00:00,33.46,33.3,1,-14.53
 11/02/2019 23:15:00,33.17,33.3,1,-14.35
 11/02/2019 23:30:00,33.19,33.3,1,-13.91
 11/02/2019 23:45:00,33.23,33.3,1,-13.86
 12/02/2019 00:00:00,33.22,33.3,1,-13.97
 12/02/2019 00:15:00,33.23,33.3,1,-16.45
 12/02/2019 00:30:00,33.28,33.3,1,-16.83
 12/02/2019 00:45:00,33.54,33.3,1,-16.96
 12/02/2019 01:00:00,33.64,33.3,1,-16.88
 12/02/2019 01:15:00,33.73,33.3,1,-16.53
 12/02/2019 01:30:00,33.74,33.3,1,-16.28
 12/02/2019 01:45:00,33.79,33.3,1,-16.24
 12/02/2019 02:00:00,33.8,33.3,1,-16.08
 12/02/2019 02:15:00,33.72,33.3,1,-16.31
 12/02/2019 02:30:00,33.75,33.3,1,-16.18
 12/02/2019 02:45:00,33.79,33.3,1,-16.14
 12/02/2019 03:00:00,33.79,33.3,1,-16.0
 12/02/2019 03:15:00,33.84,33.3,1,-15.87
 12/02/2019 03:30:00,33.88,33.3,1,-15.65
 12/02/2019 03:45:00,33.89,33.3,1,-15.5
 12/02/2019 04:00:00,33.87,33.3,1,-15.16
 12/02/2019 04:15:00,33.6,33.3,1,-14.8
 12/02/2019 04:30:00,33.62,33.3,1,-14.67
 12/02/2019 04:45:00,33.56,33.3,1,-14.53
 12/02/2019 05:00:00,33.6,33.3,1,-14.47
 12/02/2019 05:15:00,33.49,33.3,1,-14.89
 12/02/2019 05:30:00,33.46,33.3,1,-15.0
 12/02/2019 05:45:00,33.45,33.3,1,-15.24
 12/02/2019 06:00:00,33.44,33.3,1,-15.69
 12/02/2019 06:15:00,33.26,33.3,1,-16.85
 12/02/2019 06:30:00,33.31,33.3,1,-17.86
 12/02/2019 06:45:00,33.41,33.3,1,-18.89
 12/02/2019 07:00:00,33.43,33.3,1,-19.76
 12/02/2019 07:15:00,33.27,33.3,1,-20.38
 12/02/2019 07:30:00,33.24,33.3,1,-20.74
 12/02/2019 07:45:00,33.15,33.3,1,-21.14
 12/02/2019 08:00:00,33.17,33.3,1,-21.06
 12/02/2019 08:15:00,33.21,33.3,1,-20.83
 12/02/2019 08:30:00,33.23,33.3,1,-20.38
 12/02/2019 08:45:00,33.33,33.3,1,-20.33
 12/02/2019 09:00:00,33.36,33.3,1,-20.1
 12/02/2019 09:15:00,33.36,33.3,1,-18.57
 12/02/2019 09:30:00,33.35,33.3,1,-19.52
 12/02/2019 09:45:00,33.34,33.3,1,-19.84
 12/02/2019 10:00:00,33.34,33.3,1,-19.82
 12/02/2019 10:15:00,33.35,33.3,1,-20.25
 12/02/2019 10:30:00,33.4,33.3,1,-20.22
 12/02/2019 10:45:00,33.45,33.3,1,-19.86
 12/02/2019 11:00:00,33.46,33.3,1,-19.66
 12/02/2019 11:15:00,33.47,33.3,1,-19.75
 12/02/2019 11:30:00,33.45,33.3,1,-20.34
 12/02/2019 11:45:00,33.41,33.3,1,-20.43
 12/02/2019 12:00:00,33.37,33.3,1,-20.27
 12/02/2019 12:15:00,33.39,33.3,1,-20.48
 12/02/2019 12:30:00,33.41,33.3,1,-20.38
 12/02/2019 12:45:00,33.39,33.3,1,-20.46
 12/02/2019 13:00:00,33.41,33.3,1,-20.68
 12/02/2019 13:15:00,33.43,33.3,1,-20.49
 12/02/2019 13:30:00,33.53,33.3,1,-19.35
 12/02/2019 13:45:00,33.54,33.3,1,-18.28
 12/02/2019 14:00:00,33.61,33.3,1,-18.36
 12/02/2019 14:15:00,33.57,33.3,1,-18.53
 12/02/2019 14:30:00,33.57,33.3,1,-18.18
 12/02/2019 14:45:00,33.57,33.3,1,-17.74
 12/02/2019 15:00:00,33.58,33.3,1,-18.43
 12/02/2019 15:15:00,33.58,33.3,1,-19.39
 12/02/2019 15:30:00,33.58,33.3,1,-19.54
 12/02/2019 15:45:00,33.5,33.3,1,-20.09
 12/02/2019 16:00:00,33.35,33.3,1,-20.65
 12/02/2019 16:15:00,33.31,33.3,1,-21.46
 12/02/2019 16:30:00,33.32,33.3,1,-21.92
 12/02/2019 16:45:00,33.34,33.3,1,-22.61
 12/02/2019 17:00:00,33.2,33.3,1,-23.21
 12/02/2019 17:15:00,33.12,33.3,1,-23.76
 12/02/2019 17:30:00,33.2,33.3,1,-24.52
 12/02/2019 17:45:00,33.26,33.3,1,-25.23
 12/02/2019 18:00:00,33.21,33.3,1,-25.45
 12/02/2019 18:15:00,33.3,33.3,1,-25.47
 12/02/2019 18:30:00,33.51,33.3,1,-25.47
 12/02/2019 18:45:00,33.5,33.3,1,-25.07
 12/02/2019 19:00:00,33.6,33.3,1,-24.71
 12/02/2019 19:15:00,33.71,33.3,1,-24.08
 12/02/2019 19:30:00,33.65,33.3,1,-23.53
 12/02/2019 19:45:00,33.65,33.3,1,-23.08
 12/02/2019 20:00:00,33.7,33.3,1,-22.37
 12/02/2019 20:15:00,33.62,33.3,1,-21.65
 12/02/2019 20:30:00,33.39,33.3,1,-20.78
 12/02/2019 20:45:00,33.43,33.3,1,-20.34
 12/02/2019 21:00:00,33.43,33.3,1,-19.93
 12/02/2019 21:15:00,33.57,33.3,1,-19.49
 12/02/2019 21:30:00,33.73,33.3,1,-18.9
 12/02/2019 21:45:00,33.75,33.3,1,-18.15
 12/02/2019 22:00:00,33.7,33.3,1,-17.34
 12/02/2019 22:15:00,33.81,33.3,1,-16.69
 12/02/2019 22:30:00,33.95,33.3,1,-15.87
 12/02/2019 22:45:00,33.85,33.3,1,-15.14
 12/02/2019 23:00:00,33.86,33.3,1,-14.41
 12/02/2019 23:15:00,33.61,33.3,1,-13.87
 12/02/2019 23:30:00,33.58,33.3,1,-13.42
 12/02/2019 23:45:00,33.46,33.3,1,-13.33
 13/02/2019 00:00:00,33.49,33.3,1,-13.45
 13/02/2019 00:15:00,33.33,33.3,1,-15.66
 13/02/2019 00:30:00,33.27,33.3,1,-15.95
 13/02/2019 00:45:00,33.2,33.3,1,-16.13
 13/02/2019 01:00:00,33.41,33.3,1,-16.68
 13/02/2019 01:15:00,33.55,33.3,1,-16.27
 13/02/2019 01:30:00,33.7,33.3,1,-15.97
 13/02/2019 01:45:00,33.77,33.3,1,-15.87
 13/02/2019 02:00:00,33.81,33.3,1,-15.53
 13/02/2019 02:15:00,33.72,33.3,1,-15.88
 13/02/2019 02:30:00,33.74,33.3,1,-15.8
 13/02/2019 02:45:00,33.77,33.3,1,-15.61
 13/02/2019 03:00:00,33.77,33.3,1,-15.43
 13/02/2019 03:15:00,33.85,33.3,1,-15.24
 13/02/2019 03:30:00,33.75,33.3,1,-14.78
 13/02/2019 03:45:00,33.57,33.3,1,-14.48
 13/02/2019 04:00:00,33.62,33.3,1,-14.16
 13/02/2019 04:15:00,33.61,33.3,1,-14.07
 13/02/2019 04:30:00,33.67,33.3,1,-13.91
 13/02/2019 04:45:00,33.64,33.3,1,-13.8
 13/02/2019 05:00:00,33.68,33.3,1,-13.8
 13/02/2019 05:15:00,33.56,33.3,1,-14.01
 13/02/2019 05:30:00,33.49,33.3,1,-14.07
 13/02/2019 05:45:00,33.4,33.3,1,-14.39
 13/02/2019 06:00:00,33.39,33.3,1,-14.82
 13/02/2019 06:15:00,33.38,33.3,1,-15.96
 13/02/2019 06:30:00,33.35,33.3,1,-16.75
 13/02/2019 06:45:00,33.3,33.3,1,-17.72
 13/02/2019 07:00:00,33.46,33.3,1,-18.81
 13/02/2019 07:15:00,33.23,33.3,1,-19.44
 13/02/2019 07:30:00,33.1,33.3,1,-19.72
 13/02/2019 07:45:00,33.07,33.3,1,-19.98
 13/02/2019 08:00:00,33.17,33.3,1,-20.16
 13/02/2019 08:15:00,33.44,33.3,1,-20.26
 13/02/2019 08:30:00,33.59,33.3,1,-20.08
 13/02/2019 08:45:00,33.7,33.3,1,-19.73
 13/02/2019 09:00:00,33.55,33.3,1,-18.9
 13/02/2019 09:15:00,33.57,33.3,1,-18.53
 13/02/2019 09:30:00,33.6,33.3,1,-18.08
 13/02/2019 09:45:00,33.49,33.3,1,-17.34
 13/02/2019 10:00:00,33.53,33.3,1,-16.97
 13/02/2019 10:15:00,33.66,33.3,1,-16.47
 13/02/2019 10:30:00,33.72,33.3,1,-16.38
 13/02/2019 10:45:00,33.68,33.3,1,-14.96
 13/02/2019 11:00:00,33.74,33.3,1,-14.4
 13/02/2019 11:15:00,33.66,33.3,1,-12.1
 13/02/2019 11:30:00,33.65,33.3,1,-10.28
 13/02/2019 11:45:00,33.67,33.3,1,-10.35
 13/02/2019 12:00:00,33.8,33.3,1,-8.61
 13/02/2019 12:15:00,33.79,33.3,1,-8.52
 13/02/2019 12:30:00,33.75,33.3,1,-8.96
 13/02/2019 12:45:00,33.78,33.3,1,-9.37
 13/02/2019 13:00:00,33.79,33.3,1,-10.48
 13/02/2019 13:15:00,33.81,33.3,1,-10.23
 13/02/2019 13:30:00,33.86,33.3,1,-10.2
 13/02/2019 13:45:00,33.87,33.3,1,-10.11
 13/02/2019 14:00:00,33.84,33.3,1,-8.93
 13/02/2019 14:15:00,33.83,33.3,1,-9.06
 13/02/2019 14:30:00,33.84,33.3,1,-9.59
 13/02/2019 14:45:00,33.86,33.3,1,-11.04
 13/02/2019 15:00:00,33.87,33.3,1,-10.69
 13/02/2019 15:15:00,33.88,33.3,1,-10.4
 13/02/2019 15:30:00,33.87,33.3,1,-9.89
 13/02/2019 15:45:00,33.83,33.3,1,-11.25
 13/02/2019 16:00:00,33.72,33.3,1,-13.23
 13/02/2019 16:15:00,33.65,33.3,1,-15.49
 13/02/2019 16:30:00,33.59,33.3,1,-17.47
 13/02/2019 16:45:00,33.53,33.3,1,-19.21
 13/02/2019 17:00:00,33.43,33.3,1,-20.68
 13/02/2019 17:15:00,33.35,33.3,1,-21.76
 13/02/2019 17:30:00,33.2,33.3,1,-22.64
 13/02/2019 17:45:00,33.1,33.3,1,-23.54
 13/02/2019 18:00:00,33.06,33.3,1,-24.19
 13/02/2019 18:15:00,33.04,33.3,1,-24.32
 13/02/2019 18:30:00,33.29,33.3,1,-24.66
 13/02/2019 18:45:00,33.34,33.3,1,-24.4
 13/02/2019 19:00:00,33.4,33.3,1,-24.0
 13/02/2019 19:15:00,33.39,33.3,1,-23.46
 13/02/2019 19:30:00,33.53,33.3,1,-23.16
 13/02/2019 19:45:00,33.69,33.3,1,-22.51
 13/02/2019 20:00:00,33.73,33.3,1,-21.92
 13/02/2019 20:15:00,33.38,33.3,1,-21.22
 13/02/2019 20:30:00,33.46,33.3,1,-20.74
 13/02/2019 20:45:00,33.38,33.3,1,-20.15
 13/02/2019 21:00:00,33.36,33.3,1,-19.7
 13/02/2019 21:15:00,33.44,33.3,1,-19.31
 13/02/2019 21:30:00,33.57,33.3,1,-18.55
 13/02/2019 21:45:00,33.68,33.3,1,-17.91
 13/02/2019 22:00:00,33.66,33.3,1,-17.13
 13/02/2019 22:15:00,33.66,33.3,1,-16.46
 13/02/2019 22:30:00,33.77,33.3,1,-15.72
 13/02/2019 22:45:00,33.79,33.3,1,-15.04
 13/02/2019 23:00:00,33.89,33.3,1,-14.36
 13/02/2019 23:15:00,33.72,33.3,1,-14.03
 13/02/2019 23:30:00,33.67,33.3,1,-13.43
 13/02/2019 23:45:00,33.67,33.3,1,-13.32
 14/02/2019 00:00:00,33.73,33.3,1,-13.33
 14/02/2019 00:15:00,33.42,33.3,1,-15.53
 14/02/2019 00:30:00,33.39,33.3,1,-15.94
 14/02/2019 00:45:00,33.31,33.3,1,-15.94
 14/02/2019 01:00:00,33.33,33.3,1,-16.09
 14/02/2019 01:15:00,33.36,33.3,1,-15.8
 14/02/2019 01:30:00,33.43,33.3,1,-15.58
 14/02/2019 01:45:00,33.52,33.3,1,-15.43
 14/02/2019 02:00:00,33.5,33.3,1,-15.15
 14/02/2019 02:15:00,33.5,33.3,1,-15.47
 14/02/2019 02:30:00,33.57,33.3,1,-15.44
 14/02/2019 02:45:00,33.59,33.3,1,-15.27
 14/02/2019 03:00:00,33.61,33.3,1,-15.04
 14/02/2019 03:15:00,33.66,33.3,1,-14.98
 14/02/2019 03:30:00,33.7,33.3,1,-14.74
 14/02/2019 03:45:00,33.44,33.3,1,-14.54
 14/02/2019 04:00:00,33.45,33.3,1,-14.4
 14/02/2019 04:15:00,33.38,33.3,1,-14.13
 14/02/2019 04:30:00,33.32,33.3,1,-14.13
 14/02/2019 04:45:00,33.3,33.3,1,-13.97
 14/02/2019 05:00:00,33.28,33.3,1,-13.93
 14/02/2019 05:15:00,33.13,33.3,1,-14.21
 14/02/2019 05:30:00,33.09,33.3,1,-14.4
 14/02/2019 05:45:00,33.07,33.3,1,-14.63
 14/02/2019 06:00:00,33.05,33.3,1,-15.09
 14/02/2019 06:15:00,33.24,33.3,1,-16.52
 14/02/2019 06:30:00,33.36,33.3,1,-17.14
 14/02/2019 06:45:00,33.3,33.3,1,-17.98
 14/02/2019 07:00:00,33.45,33.3,1,-19.03
 14/02/2019 07:15:00,33.42,33.3,1,-19.4
 14/02/2019 07:30:00,33.31,33.3,1,-19.91
 14/02/2019 07:45:00,33.43,33.3,1,-20.31
 14/02/2019 08:00:00,33.51,33.3,1,-20.45
 14/02/2019 08:15:00,33.5,33.3,1,-20.43
 14/02/2019 08:30:00,33.52,33.3,1,-20.09
 14/02/2019 08:45:00,33.57,33.3,1,-19.32
 14/02/2019 09:00:00,33.61,33.3,1,-18.8
 14/02/2019 09:15:00,33.57,33.3,1,-18.32
 14/02/2019 09:30:00,33.51,33.3,1,-17.98
 14/02/2019 09:45:00,33.47,33.3,1,-17.02
 14/02/2019 10:00:00,33.57,33.3,1,-15.44
 14/02/2019 10:15:00,33.62,33.3,1,-13.94
 14/02/2019 10:30:00,33.68,33.3,1,-12.86
 14/02/2019 10:45:00,33.62,33.3,1,-11.62
 14/02/2019 11:00:00,33.62,33.3,1,-10.16
 14/02/2019 11:15:00,33.58,33.3,1,-9.22
 14/02/2019 11:30:00,33.66,33.3,1,-7.78
 14/02/2019 11:45:00,33.71,33.3,1,-7.41
 14/02/2019 12:00:00,33.71,33.3,1,-5.86
 14/02/2019 12:15:00,33.72,33.3,1,-5.89
 14/02/2019 12:30:00,33.74,33.3,1,-5.59
 14/02/2019 12:45:00,33.67,33.3,1,-4.88
 14/02/2019 13:00:00,33.68,33.3,1,-4.64
 14/02/2019 13:15:00,33.69,33.3,1,-4.7
 14/02/2019 13:30:00,33.76,33.3,1,-4.62
 14/02/2019 13:45:00,33.76,33.3,1,-4.74
 14/02/2019 14:00:00,33.81,33.3,1,-5.26
 14/02/2019 14:15:00,33.79,33.3,1,-5.6
 14/02/2019 14:30:00,33.81,33.3,1,-6.46
 14/02/2019 14:45:00,33.83,33.3,1,-7.17
 14/02/2019 15:00:00,33.82,33.3,1,-7.97
 14/02/2019 15:15:00,33.85,33.3,1,-8.9
 14/02/2019 15:30:00,33.85,33.3,1,-10.09
 14/02/2019 15:45:00,33.78,33.3,1,-11.51
 14/02/2019 16:00:00,33.72,33.3,1,-13.22
 14/02/2019 16:15:00,33.64,33.3,1,-15.09
 14/02/2019 16:30:00,33.61,33.3,1,-16.96
 14/02/2019 16:45:00,33.6,33.3,1,-18.64
 14/02/2019 17:00:00,33.46,33.3,1,-20.16
 14/02/2019 17:15:00,33.42,33.3,1,-21.23
 14/02/2019 17:30:00,33.33,33.3,1,-22.06
 14/02/2019 17:45:00,33.28,33.3,1,-22.85
 14/02/2019 18:00:00,33.25,33.3,1,-23.81
 14/02/2019 18:15:00,33.2,33.3,1,-24.16
 14/02/2019 18:30:00,33.24,33.3,1,-24.18
 14/02/2019 18:45:00,33.26,33.3,1,-23.89
 14/02/2019 19:00:00,33.33,33.3,1,-23.62
 14/02/2019 19:15:00,33.36,33.3,1,-23.16
 14/02/2019 19:30:00,33.47,33.3,1,-22.78
 14/02/2019 19:45:00,33.54,33.3,1,-22.26
 14/02/2019 20:00:00,33.58,33.3,1,-21.6
 14/02/2019 20:15:00,33.4,33.3,1,-20.97
 14/02/2019 20:30:00,33.33,33.3,1,-20.51
 14/02/2019 20:45:00,33.38,33.3,1,-20.1
 14/02/2019 21:00:00,33.48,33.3,1,-19.49
 14/02/2019 21:15:00,33.57,33.3,1,-19.09
 14/02/2019 21:30:00,33.6,33.3,1,-18.48
 14/02/2019 21:45:00,33.7,33.3,1,-17.87
 14/02/2019 22:00:00,33.86,33.3,1,-17.18
 14/02/2019 22:15:00,33.77,33.3,1,-16.3
 14/02/2019 22:30:00,33.59,33.3,1,-15.42
 14/02/2019 22:45:00,33.63,33.3,1,-14.9
 14/02/2019 23:00:00,33.62,33.3,1,-14.32
 14/02/2019 23:15:00,33.63,33.3,1,-14.12
 14/02/2019 23:30:00,33.6,33.3,1,-13.69
 14/02/2019 23:45:00,33.59,33.3,1,-13.6
 15/02/2019 00:00:00,33.61,33.3,1,-13.68
 15/02/2019 00:15:00,33.39,33.3,1,-15.71
 15/02/2019 00:30:00,33.33,33.3,1,-16.06
 15/02/2019 00:45:00,33.24,33.3,1,-16.08
 15/02/2019 01:00:00,33.24,33.3,1,-16.25
 15/02/2019 01:15:00,33.29,33.3,1,-15.84
 15/02/2019 01:30:00,33.33,33.3,1,-15.57
 15/02/2019 01:45:00,33.35,33.3,1,-15.47
 15/02/2019 02:00:00,33.42,33.3,1,-15.31
 15/02/2019 02:15:00,33.45,33.3,1,-15.53
 15/02/2019 02:30:00,33.47,33.3,1,-15.54
 15/02/2019 02:45:00,33.44,33.3,1,-15.52
 15/02/2019 03:00:00,33.5,33.3,1,-15.19
 15/02/2019 03:15:00,33.61,33.3,1,-15.07
 15/02/2019 03:30:00,33.66,33.3,1,-14.9
 15/02/2019 03:45:00,33.67,33.3,1,-14.67
 15/02/2019 04:00:00,33.66,33.3,1,-14.36
 15/02/2019 04:15:00,33.69,33.3,1,-14.32
 15/02/2019 04:30:00,33.71,33.3,1,-14.27
 15/02/2019 04:45:00,33.72,33.3,1,-14.25
 15/02/2019 05:00:00,33.68,33.3,1,-14.07
 15/02/2019 05:15:00,33.55,33.3,1,-14.26
 15/02/2019 05:30:00,33.57,33.3,1,-14.47
 15/02/2019 05:45:00,33.51,33.3,1,-14.65
 15/02/2019 06:00:00,33.39,33.3,1,-15.14
 15/02/2019 06:15:00,33.39,33.3,1,-16.35
 15/02/2019 06:30:00,33.44,33.3,1,-17.0
 15/02/2019 06:45:00,33.26,33.3,1,-17.8
 15/02/2019 07:00:00,33.38,33.3,1,-19.18
 15/02/2019 07:15:00,33.41,33.3,1,-19.66
 15/02/2019 07:30:00,33.43,33.3,1,-20.28
 15/02/2019 07:45:00,33.45,33.3,1,-20.75
 15/02/2019 08:00:00,33.48,33.3,1,-21.0
 15/02/2019 08:15:00,33.46,33.3,1,-20.96
 15/02/2019 08:30:00,33.42,33.3,1,-20.77
 15/02/2019 08:45:00,33.45,33.3,1,-20.35
 15/02/2019 09:00:00,33.43,33.3,1,-19.84
 15/02/2019 09:15:00,33.39,33.3,1,-19.28
 15/02/2019 09:30:00,33.46,33.3,1,-18.02
 15/02/2019 09:45:00,33.58,33.3,1,-16.5
 15/02/2019 10:00:00,33.59,33.3,1,-14.64
 15/02/2019 10:15:00,33.63,33.3,1,-12.89
 15/02/2019 10:30:00,33.65,33.3,1,-11.0
 15/02/2019 10:45:00,33.7,33.3,1,-10.04
 15/02/2019 11:00:00,33.73,33.3,1,-8.83
 15/02/2019 11:15:00,33.72,33.3,1,-8.35
 15/02/2019 11:30:00,33.75,33.3,1,-7.66
 15/02/2019 11:45:00,33.73,33.3,1,-7.15
 15/02/2019 12:00:00,33.74,33.3,1,-6.72
 15/02/2019 12:15:00,33.75,33.3,1,-6.52
 15/02/2019 12:30:00,33.78,33.3,1,-6.3
 15/02/2019 12:45:00,33.85,33.3,1,-5.99
 15/02/2019 13:00:00,33.86,33.3,1,-5.92
 15/02/2019 13:15:00,33.91,33.3,1,-6.06
 15/02/2019 13:30:00,33.67,33.3,1,-5.77
 15/02/2019 13:45:00,33.25,33.3,1,-5.88
 15/02/2019 14:00:00,33.27,33.3,1,-6.48
 15/02/2019 14:15:00,33.19,33.3,1,-7.55
 15/02/2019 14:30:00,33.21,33.3,1,-9.64
 15/02/2019 14:45:00,33.22,33.3,1,-7.93
 15/02/2019 15:00:00,33.25,33.3,1,-8.23
 15/02/2019 15:15:00,33.23,33.3,1,-9.14
 15/02/2019 15:30:00,33.15,33.3,1,-10.26
 15/02/2019 15:45:00,33.11,33.3,1,-11.54
 15/02/2019 16:00:00,33.16,33.3,1,-13.34
 15/02/2019 16:15:00,33.25,33.3,1,-15.24
 15/02/2019 16:30:00,33.27,33.3,1,-16.82
 15/02/2019 16:45:00,33.19,33.3,1,-18.4
 15/02/2019 17:00:00,33.42,33.3,1,-19.96
 15/02/2019 17:15:00,33.42,33.3,1,-20.97
 15/02/2019 17:30:00,33.36,33.3,1,-21.76
 15/02/2019 17:45:00,33.33,33.3,1,-22.41
 15/02/2019 18:00:00,33.22,33.3,1,-22.98
 15/02/2019 18:15:00,33.17,33.3,1,-23.23
 15/02/2019 18:30:00,33.27,33.3,1,-23.05
 15/02/2019 18:45:00,33.3,33.3,1,-23.04
 15/02/2019 19:00:00,33.44,33.3,1,-22.53
 15/02/2019 19:15:00,33.34,33.3,1,-22.09
 15/02/2019 19:30:00,33.49,33.3,1,-21.59
 15/02/2019 19:45:00,33.5,33.3,1,-21.12
 15/02/2019 20:00:00,33.61,33.3,1,-20.5
 15/02/2019 20:15:00,33.56,33.3,1,-19.93
 15/02/2019 20:30:00,33.48,33.3,1,-19.3
 15/02/2019 20:45:00,33.55,33.3,1,-18.93
 15/02/2019 21:00:00,33.55,33.3,1,-18.4
 15/02/2019 21:15:00,33.36,33.3,1,-17.88
 15/02/2019 21:30:00,33.5,33.3,1,-17.42
 15/02/2019 21:45:00,33.59,33.3,1,-16.95
 15/02/2019 22:00:00,33.83,33.3,1,-16.51
 15/02/2019 22:15:00,33.87,33.3,1,-15.73
 15/02/2019 22:30:00,33.77,33.3,1,-14.99
 15/02/2019 22:45:00,33.57,33.3,1,-14.34
 15/02/2019 23:00:00,33.39,33.3,1,-13.97
 15/02/2019 23:15:00,33.28,33.3,1,-13.83
 15/02/2019 23:30:00,33.29,33.3,1,-13.51
 15/02/2019 23:45:00,33.07,33.3,1,-13.46
 16/02/2019 00:00:00,33.1,33.3,1,-13.54
 16/02/2019 00:15:00,33.33,33.3,1,-15.92
 16/02/2019 00:30:00,33.63,33.3,1,-16.08
 16/02/2019 00:45:00,33.6,33.3,1,-16.08
 16/02/2019 01:00:00,33.65,33.3,1,-16.06
 16/02/2019 01:15:00,33.73,33.3,1,-15.6
 16/02/2019 01:30:00,33.89,33.3,1,-15.2
 16/02/2019 01:45:00,33.9,33.3,1,-15.01
 16/02/2019 02:00:00,33.7,33.3,1,-14.27
 16/02/2019 02:15:00,33.63,33.3,1,-14.53
 16/02/2019 02:30:00,33.58,33.3,1,-14.35
 16/02/2019 02:45:00,33.5,33.3,1,-14.27
 16/02/2019 03:00:00,33.59,33.3,1,-14.11
 16/02/2019 03:15:00,33.56,33.3,1,-13.87
 16/02/2019 03:30:00,33.66,33.3,1,-13.67
 16/02/2019 03:45:00,33.59,33.3,1,-13.36
 16/02/2019 04:00:00,33.64,33.3,1,-13.02
 16/02/2019 04:15:00,33.61,33.3,1,-12.86
 16/02/2019 04:30:00,33.68,33.3,1,-12.73
 16/02/2019 04:45:00,33.65,33.3,1,-12.59
 16/02/2019 05:00:00,33.64,33.3,1,-12.39
 16/02/2019 05:15:00,33.45,33.3,1,-12.62
 16/02/2019 05:30:00,33.44,33.3,1,-12.75
 16/02/2019 05:45:00,33.37,33.3,1,-12.82
 16/02/2019 06:00:00,33.32,33.3,1,-13.18
 16/02/2019 06:15:00,33.47,33.3,1,-13.81
 16/02/2019 06:30:00,33.65,33.3,1,-14.12
 16/02/2019 06:45:00,33.55,33.3,1,-14.44
 16/02/2019 07:00:00,33.57,33.3,1,-14.84
 16/02/2019 07:15:00,33.48,33.3,1,-14.95
 16/02/2019 07:30:00,33.38,33.3,1,-15.07
 16/02/2019 07:45:00,33.24,33.3,1,-15.56
 16/02/2019 08:00:00,33.18,33.3,1,-16.04
 16/02/2019 08:15:00,33.22,33.3,1,-16.46
 16/02/2019 08:30:00,33.2,33.3,1,-17.04
 16/02/2019 08:45:00,33.13,33.3,1,-17.14
 16/02/2019 09:00:00,33.07,33.3,1,-17.29
 16/02/2019 09:15:00,33.07,33.3,1,-17.7
 16/02/2019 09:30:00,33.08,33.3,1,-17.74
 16/02/2019 09:45:00,33.06,33.3,1,-17.41
 16/02/2019 10:00:00,33.04,33.3,1,-16.64
 16/02/2019 10:15:00,33.1,33.3,1,-16.17
 16/02/2019 10:30:00,33.19,33.3,1,-15.87
 16/02/2019 10:45:00,33.17,33.3,1,-16.44
 16/02/2019 11:00:00,33.2,33.3,1,-16.59
 16/02/2019 11:15:00,33.22,33.3,1,-16.95
 16/02/2019 11:30:00,33.24,33.3,1,-16.75
 16/02/2019 11:45:00,33.26,33.3,1,-16.79
 16/02/2019 12:00:00,33.28,33.3,1,-16.99
 16/02/2019 12:15:00,33.31,33.3,1,-17.27
 16/02/2019 12:30:00,33.29,33.3,1,-16.87
 16/02/2019 12:45:00,33.33,33.3,1,-16.24
 16/02/2019 13:00:00,33.32,33.3,1,-15.77
 16/02/2019 13:15:00,33.41,33.3,1,-15.2
 16/02/2019 13:30:00,33.44,33.3,1,-15.59
 16/02/2019 13:45:00,33.46,33.3,1,-13.92
 16/02/2019 14:00:00,33.42,33.3,1,-13.83
 16/02/2019 14:15:00,33.41,33.3,1,-14.34
 16/02/2019 14:30:00,33.48,33.3,1,-14.79
 16/02/2019 14:45:00,33.47,33.3,1,-14.62
 16/02/2019 15:00:00,33.4,33.3,1,-14.85
 16/02/2019 15:15:00,33.37,33.3,1,-15.68
 16/02/2019 15:30:00,33.36,33.3,1,-16.15
 16/02/2019 15:45:00,33.37,33.3,1,-16.38
 16/02/2019 16:00:00,33.3,33.3,1,-16.61
 16/02/2019 16:15:00,33.25,33.3,1,-17.28
 16/02/2019 16:30:00,33.22,33.3,1,-17.72
 16/02/2019 16:45:00,33.06,33.3,1,-18.32
 16/02/2019 17:00:00,33.3,33.3,1,-19.44
 16/02/2019 17:15:00,33.45,33.3,1,-20.0
 16/02/2019 17:30:00,33.36,33.3,1,-20.31
 16/02/2019 17:45:00,33.31,33.3,1,-20.92
 16/02/2019 18:00:00,33.55,33.3,1,-21.47
 16/02/2019 18:15:00,33.38,33.3,1,-21.52
 16/02/2019 18:30:00,33.04,33.3,1,-21.18
 16/02/2019 18:45:00,33.11,33.3,1,-20.98
 16/02/2019 19:00:00,33.09,33.3,1,-20.6
 16/02/2019 19:15:00,33.03,33.3,1,-20.11
 16/02/2019 19:30:00,33.18,33.3,1,-19.74
 16/02/2019 19:45:00,33.37,33.3,1,-19.53
 16/02/2019 20:00:00,33.29,33.3,1,-18.95
 16/02/2019 20:15:00,33.54,33.3,1,-18.4
 16/02/2019 20:30:00,33.78,33.3,1,-17.77
 16/02/2019 20:45:00,33.81,33.3,1,-17.29
 16/02/2019 21:00:00,33.76,33.3,1,-16.88
 16/02/2019 21:15:00,33.84,33.3,1,-16.62
 16/02/2019 21:30:00,33.79,33.3,1,-16.08
 16/02/2019 21:45:00,33.41,33.3,1,-15.8
 16/02/2019 22:00:00,33.48,33.3,1,-15.38
 16/02/2019 22:15:00,33.54,33.3,1,-14.87
 16/02/2019 22:30:00,33.6,33.3,1,-14.37
 16/02/2019 22:45:00,33.62,33.3,1,-13.92
 16/02/2019 23:00:00,33.74,33.3,1,-13.6
 16/02/2019 23:15:00,33.7,33.3,1,-13.5
 16/02/2019 23:30:00,33.79,33.3,1,-13.11
 16/02/2019 23:45:00,33.81,33.3,1,-13.06
 17/02/2019 00:00:00,33.82,33.3,1,-13.12
 17/02/2019 00:15:00,33.48,33.3,1,-15.2
 17/02/2019 00:30:00,33.47,33.3,1,-15.47
 17/02/2019 00:45:00,33.42,33.3,1,-15.5
 17/02/2019 01:00:00,33.45,33.3,1,-15.64
 17/02/2019 01:15:00,33.5,33.3,1,-15.23
 17/02/2019 01:30:00,33.6,33.3,1,-14.96
 17/02/2019 01:45:00,33.63,33.3,1,-14.81
 17/02/2019 02:00:00,33.71,33.3,1,-14.47
 17/02/2019 02:15:00,33.67,33.3,1,-14.7
 17/02/2019 02:30:00,33.73,33.3,1,-14.53
 17/02/2019 02:45:00,33.77,33.3,1,-14.42
 17/02/2019 03:00:00,33.61,33.3,1,-13.97
 17/02/2019 03:15:00,33.5,33.3,1,-13.66
 17/02/2019 03:30:00,33.53,33.3,1,-13.42
 17/02/2019 03:45:00,33.56,33.3,1,-13.2
 17/02/2019 04:00:00,33.61,33.3,1,-12.95
 17/02/2019 04:15:00,33.59,33.3,1,-12.73
 17/02/2019 04:30:00,33.63,33.3,1,-12.61
 17/02/2019 04:45:00,33.65,33.3,1,-12.44
 17/02/2019 05:00:00,33.66,33.3,1,-12.26
 17/02/2019 05:15:00,33.62,33.3,1,-12.43
 17/02/2019 05:30:00,33.65,33.3,1,-12.46
 17/02/2019 05:45:00,33.64,33.3,1,-12.46
 17/02/2019 06:00:00,33.81,33.3,1,-12.62
 17/02/2019 06:15:00,33.78,33.3,1,-12.95
 17/02/2019 06:30:00,33.72,33.3,1,-13.05
 17/02/2019 06:45:00,33.72,33.3,1,-13.45
 17/02/2019 07:00:00,33.66,33.3,1,-13.6
 17/02/2019 07:15:00,33.58,33.3,1,-13.35
 17/02/2019 07:30:00,33.81,33.3,1,-13.6
 17/02/2019 07:45:00,33.77,33.3,1,-13.6
 17/02/2019 08:00:00,33.75,33.3,1,-13.44
 17/02/2019 08:15:00,33.35,33.3,1,-13.3
 17/02/2019 08:30:00,33.29,33.3,1,-13.19
 17/02/2019 08:45:00,33.36,33.3,1,-13.54
 17/02/2019 09:00:00,33.27,33.3,1,-14.62
 17/02/2019 09:15:00,33.13,33.3,1,-15.45
 17/02/2019 09:30:00,33.14,33.3,1,-15.47
 17/02/2019 09:45:00,33.67,33.3,1,-15.83
 17/02/2019 10:00:00,33.66,33.3,1,-16.05
 17/02/2019 10:15:00,33.6,33.3,1,-17.03
 17/02/2019 10:30:00,33.61,33.3,1,-17.58
 17/02/2019 10:45:00,33.62,33.3,1,-17.41
 17/02/2019 11:00:00,33.57,33.3,1,-17.33
 17/02/2019 11:15:00,33.63,33.3,1,-16.09
 17/02/2019 11:30:00,33.68,33.3,1,-13.52
 17/02/2019 11:45:00,33.62,33.3,1,-12.88
 17/02/2019 12:00:00,33.62,33.3,1,-13.24
 17/02/2019 12:15:00,33.57,33.3,1,-13.01
 17/02/2019 12:30:00,33.61,33.3,1,-12.26
 17/02/2019 12:45:00,33.66,33.3,1,-13.33
 17/02/2019 13:00:00,33.65,33.3,1,-13.87
 17/02/2019 13:15:00,33.69,33.3,1,-14.17
 17/02/2019 13:30:00,33.74,33.3,1,-13.89
 17/02/2019 13:45:00,33.75,33.3,1,-13.21
 17/02/2019 14:00:00,33.82,33.3,1,-11.28
 17/02/2019 14:15:00,33.81,33.3,1,-11.47
 17/02/2019 14:30:00,33.86,33.3,1,-12.79
 17/02/2019 14:45:00,33.83,33.3,1,-12.91
 17/02/2019 15:00:00,33.85,33.3,1,-12.01
 17/02/2019 15:15:00,33.86,33.3,1,-12.72
 17/02/2019 15:30:00,33.85,33.3,1,-14.12
 17/02/2019 15:45:00,33.85,33.3,1,-13.6
 17/02/2019 16:00:00,33.74,33.3,1,-13.47
 17/02/2019 16:15:00,33.66,33.3,1,-14.83
 17/02/2019 16:30:00,33.6,33.3,1,-15.73
 17/02/2019 16:45:00,33.42,33.3,1,-16.83
 17/02/2019 17:00:00,33.39,33.3,1,-17.79
 17/02/2019 17:15:00,33.37,33.3,1,-18.7
 17/02/2019 17:30:00,33.31,33.3,1,-19.54
 17/02/2019 17:45:00,33.23,33.3,1,-20.2
 17/02/2019 18:00:00,33.11,33.3,1,-20.88
 17/02/2019 18:15:00,33.09,33.3,1,-21.22
 17/02/2019 18:30:00,33.2,33.3,1,-21.1
 17/02/2019 18:45:00,33.32,33.3,1,-20.78
 17/02/2019 19:00:00,33.36,33.3,1,-20.45
 17/02/2019 19:15:00,33.35,33.3,1,-20.07
 17/02/2019 19:30:00,33.4,33.3,1,-19.59
 17/02/2019 19:45:00,33.49,33.3,1,-19.06
 17/02/2019 20:00:00,33.51,33.3,1,-18.66
 17/02/2019 20:15:00,33.37,33.3,1,-18.25
 17/02/2019 20:30:00,33.37,33.3,1,-17.92
 17/02/2019 20:45:00,33.43,33.3,1,-17.33
 17/02/2019 21:00:00,33.38,33.3,1,-16.91
 17/02/2019 21:15:00,33.43,33.3,1,-16.63
 17/02/2019 21:30:00,33.5,33.3,1,-16.18
 17/02/2019 21:45:00,33.53,33.3,1,-15.65
 17/02/2019 22:00:00,33.58,33.3,1,-15.16
 17/02/2019 22:15:00,33.58,33.3,1,-14.69
 17/02/2019 22:30:00,33.56,33.3,1,-14.16
 17/02/2019 22:45:00,33.59,33.3,1,-13.6
 17/02/2019 23:00:00,33.75,33.3,1,-13.11
 17/02/2019 23:15:00,33.77,33.3,1,-12.92
 17/02/2019 23:30:00,33.72,33.3,1,-12.66
 17/02/2019 23:45:00,33.71,33.3,1,-12.59
 18/02/2019 00:00:00,33.68,33.3,1,-12.66
